Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,118.19,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,277.24,212.1
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,399.2,329.27
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,478.69,399.08
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,561.05,466.62
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,614.0,506.18
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,672.45,547.61
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,713.99,575.12
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,753.31,600.08
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,780.37,615.75
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,804.38,629.01
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,818.91,636.95
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,823.41,637.92
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,825.58,636.24
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,824.11,632.15
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,816.24,625.91
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,804.67,617.28
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,786.51,602.98
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,764.85,586.39
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,737.77,565.51
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,707.47,542.0
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,671.95,513.3
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,633.7,482.18
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,590.95,448.08
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,546.02,411.51
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,497.99,371.66
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,448.49,329.65
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,396.0,284.95
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,342.68,238.67
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,282.24,186.76
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,228.12,141.13
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,172.93,98.43
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,119.02,64.98
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,66.44,51.56
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,65.38,50.84
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,57.68,44.56
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,56.01,43.41
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,52.65,40.71
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,49.23,37.82
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,43.52,32.72
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,37.67,27.23
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,26.89,16.82
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,15.66,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,86.95,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,208.74,162.37
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,315.78,263.42
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,393.43,331.4
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,477.93,401.41
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,542.03,451.87
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,605.98,499.73
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,650.89,531.34
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,694.03,560.68
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,725.57,581.02
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,754.46,599.15
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,772.23,608.99
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,786.77,616.56
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,789.49,615.74
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,793.03,615.69
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,787.92,610.75
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,779.24,603.46
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,769.93,596.08
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,752.35,582.54
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,726.74,562.87
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,697.96,540.58
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,664.6,513.5
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,628.4,483.82
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,587.37,450.8
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,544.1,415.22
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,497.08,375.88
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,448.34,334.15
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,396.57,288.95
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,344.0,242.36
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,284.63,190.61
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,230.7,144.35
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,175.16,100.76
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,120.92,66.26
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,67.41,52.6
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,64.47,50.26
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,56.85,44.02
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,55.15,42.83
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,51.78,40.03
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,48.34,37.04
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,42.58,31.91
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,36.68,26.4
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,26.79,16.88
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,16.52,0.0
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,10.46,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,28.22,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,207.89,161.72
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,358.74,298.15
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,438.68,369.49
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,521.1,440.22
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,305.17,259.17
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,48.56,35.65
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,56.11,41.93
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,63.67,48.07
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,81.07,62.21
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,98.92,76.5
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,107.1,82.99
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,115.25,89.43
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,131.87,102.56
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,148.36,115.45
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,153.71,119.57
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,159.01,123.66
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,280.71,221.04
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,392.26,307.4
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,430.14,336.36
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,456.62,356.33
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,496.39,386.27
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,524.96,406.43
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,486.04,375.18
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,451.17,347.11
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,431.89,329.91
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,405.31,306.06
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,369.2,275.21
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,329.02,240.1
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,285.88,204.41
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,246.83,173.17
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,202.64,137.9
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,157.95,106.75
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,111.59,89.91
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,97.69,78.4
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,93.69,75.53
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,89.57,72.45
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,79.53,63.99
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,69.06,54.95
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,57.27,44.62
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,45.01,33.55
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,30.99,20.44
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,17.13,0.2
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.37,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,31.74,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,216.34,171.26
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,376.28,314.73
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,457.11,385.74
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,540.68,455.76
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,602.39,504.51
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,663.97,551.22
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,706.74,582.15
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,743.4,607.64
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,774.03,628.29
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,801.72,646.51
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,817.27,655.06
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,829.32,661.11
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,833.44,661.42
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,827.77,654.72
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,820.37,647.0
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,809.31,636.81
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,791.04,621.99
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,769.35,604.81
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,742.87,583.32
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,713.19,559.09
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,679.49,531.93
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,642.71,501.9
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,600.97,467.02
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,556.89,429.63
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,509.26,387.94
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,459.35,343.62
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,406.87,297.78
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,353.31,250.2
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,297.07,199.89
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,240.37,150.36
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,183.3,104.69
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,126.89,67.8
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,61.29,47.5
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,52.57,40.15
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,50.95,39.04
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,49.32,37.89
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,45.98,35.1
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,42.55,32.13
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,38.48,28.49
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,34.4,24.63
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,26.29,16.81
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,17.96,2.37
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,40.2,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,233.91,185.83
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,408.9,339.44
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,486.64,406.65
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,566.88,471.79
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,622.49,514.22
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,673.08,550.87
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,714.42,580.72
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,753.58,608.28
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,780.38,625.2
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,804.16,639.7
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,819.0,646.83
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,830.34,651.41
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,826.16,645.12
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,825.17,641.41
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,817.48,632.19
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,806.17,620.67
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,785.96,603.75
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,762.53,584.75
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,736.53,563.75
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,707.43,540.31
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,672.84,511.83
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,635.65,481.17
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,594.62,448.36
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,551.43,413.28
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,504.32,374.52
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,452.73,331.56
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,400.89,287.87
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,348.31,242.65
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,293.41,195.33
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,238.56,148.84
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,182.05,106.07
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,124.25,68.78
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,71.63,47.2
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,66.3,51.35
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,58.19,44.77
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,56.2,43.37
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,52.56,40.45
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,48.79,37.3
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,43.5,32.64
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,38.09,27.62
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,28.3,18.37
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,18.13,3.73
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,79.51,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,200.27,41.03
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,318.48,256.76
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,430.15,358.39
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,506.59,424.31
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,585.39,487.61
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,634.89,525.24
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,689.26,565.0
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,729.62,593.0
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,767.72,618.62
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,793.73,633.9
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,816.65,646.75
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,831.38,655.04
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,835.78,656.0
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,837.97,654.35
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,836.51,650.27
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,829.07,642.46
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,817.94,632.3
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,799.91,617.47
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,778.39,600.41
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,751.67,580.4
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,721.71,557.2
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,686.47,528.96
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,648.48,498.25
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,606.22,464.52
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,561.71,428.26
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,513.33,387.4
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,463.46,344.48
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,410.98,299.27
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,357.64,252.49
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,297.02,199.87
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,241.44,151.95
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,184.84,106.79
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,129.38,69.77
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,74.45,48.12
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,63.2,49.11
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,61.26,47.79
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,59.29,46.42
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,50.99,39.33
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,47.92,36.71
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,43.01,32.38
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,38.01,27.73
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,28.67,18.91
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,18.97,5.45
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,44.45,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,129.26,41.09
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,251.94,201.67
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,369.23,306.67
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,449.31,376.58
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,533.48,446.94
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,366.67,307.29
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,178.21,144.79
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,484.87,403.13
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,762.9,618.8
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,796.48,639.92
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,827.1,659.72
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,841.44,667.14
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,845.34,667.04
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,848.71,667.28
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,848.42,665.0
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,840.45,658.39
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,828.74,649.25
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,810.41,634.18
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,788.51,616.7
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,761.02,596.03
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,730.27,571.62
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,694.34,541.87
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,655.61,509.58
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,612.69,474.4
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,567.47,436.66
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,518.78,394.57
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,468.46,350.37
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,415.02,303.54
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,360.69,255.22
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,304.85,205.86
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,243.3,153.09
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,186.35,107.26
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,130.48,69.49
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,75.71,47.36
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,63.05,48.56
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,61.5,47.5
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,54.59,41.77
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,51.99,39.69
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,49.36,37.48
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,44.11,32.91
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,38.73,27.99
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,29.43,19.29
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,19.79,6.72
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,49.29,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,139.85,58.93
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,256.92,204.81
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,371.31,305.98
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,450.32,374.06
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,531.41,440.99
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,333.96,278.09
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,81.08,62.28
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,104.55,81.56
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,127.84,100.23
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,141.41,110.75
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,154.93,121.11
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,511.1,412.16
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,816.75,639.63
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,819.81,637.25
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,819.31,634.17
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,812.42,627.69
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,801.96,618.87
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,783.95,603.64
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,762.65,585.92
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,737.04,565.87
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,708.36,543.44
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,673.44,515.2
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,636.05,484.81
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,594.93,452.02
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,551.82,417.05
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,505.08,378.75
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,457.14,338.58
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,406.07,295.11
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,354.55,250.51
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,301.25,204.38
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,248.32,159.26
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,189.04,112.24
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,136.76,76.83
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,84.85,54.21
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,70.44,54.61
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,68.25,53.15
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,66.0,51.59
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,62.41,48.7
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,58.72,45.61
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,52.23,39.99
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,45.53,33.91
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,32.18,21.7
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,20.43,7.94
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,11.82,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,39.96,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,110.29,54.13
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,224.2,177.71
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,322.26,263.58
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,396.8,327.26
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,474.71,391.18
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,533.22,437.55
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,598.2,487.4
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,359.15,294.55
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,75.47,56.74
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,79.49,59.89
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,83.54,62.89
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,93.23,70.56
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,102.87,78.16
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,118.06,90.01
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,133.16,101.68
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,137.91,105.06
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,142.64,108.42
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,144.04,109.2
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,145.43,109.99
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,146.33,110.63
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,147.19,111.27
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,192.96,146.74
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,237.28,180.55
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,242.8,184.69
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,247.8,188.5
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,256.2,194.92
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,263.93,200.73
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,297.26,224.51
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,321.77,239.89
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,257.07,192.07
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,209.67,158.76
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,183.15,139.14
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,166.36,127.19
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,152.02,116.29
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,147.18,118.61
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,132.88,107.43
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,118.19,95.74
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,102.53,82.8
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,86.49,69.26
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,69.71,54.79
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,53.69,40.64
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,35.85,24.59
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,17.63,6.51
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,9.1,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.73,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.26,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,12.74,4.75
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,20.23,11.28
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,29.51,19.29
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,38.8,27.24
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,47.67,34.64
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,56.55,41.93
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,68.12,51.43
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,80.25,61.3
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,67.25,50.35
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,54.83,39.95
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,92.75,70.98
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,132.17,102.78
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,132.14,102.27
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,132.21,101.92
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,164.36,127.52
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,196.14,152.49
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,162.23,125.09
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,129.33,98.61
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,196.01,151.32
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,261.23,201.57
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,244.06,187.83
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,227.43,174.82
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,178.5,136.8
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,130.64,99.33
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,197.68,151.61
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,256.15,195.47
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,248.69,189.77
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,240.67,183.89
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,214.67,164.26
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,197.29,151.4
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,192.71,146.92
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,190.51,144.75
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,141.51,108.79
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,101.25,81.23
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,89.76,71.97
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,78.14,62.38
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,65.61,51.73
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,52.95,40.79
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,40.15,29.62
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,27.31,18.22
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,16.71,8.65
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.14,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
