Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,26.86,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,73.38,43.35
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,154.83,124.55
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,222.02,184.66
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,279.65,235.04
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,339.63,285.61
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,180.52,151.43
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,15.84,7.9
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,15.85,7.87
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,15.86,7.82
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,31.33,20.75
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,46.84,33.5
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,173.19,137.52
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,303.01,239.91
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,269.04,211.35
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,226.44,176.79
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,288.7,225.27
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,338.83,263.05
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,363.41,280.4
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,386.43,296.34
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,385.04,294.18
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,383.2,291.76
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,459.87,347.92
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,523.43,391.15
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,551.38,410.59
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,558.19,413.17
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,511.89,375.57
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,464.54,336.96
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,376.2,273.54
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,323.14,238.88
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,300.4,213.04
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,254.71,165.57
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,201.87,124.04
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,150.65,88.73
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,100.3,64.75
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,81.08,64.27
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,79.02,62.87
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,76.92,61.39
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,72.21,57.47
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,65.32,51.53
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,57.49,44.79
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,49.4,37.53
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,37.05,26.16
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,24.29,12.53
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,83.97,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,221.32,150.59
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,338.54,279.6
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,460.32,387.74
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,261.75,223.75
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,19.35,11.04
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,21.56,12.93
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,23.78,14.75
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,40.59,29.05
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,57.46,43.26
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,63.7,48.37
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,69.94,53.47
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,79.76,61.55
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,89.83,69.8
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,122.11,96.51
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,154.42,123.03
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,182.83,146.28
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,210.8,169.05
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,313.27,253.05
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,404.08,326.24
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,337.77,272.54
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,270.76,218.0
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,358.08,289.67
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,435.52,351.95
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,306.39,247.26
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,188.29,150.58
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,217.37,174.51
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,244.53,196.65
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,228.51,184.0
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,212.9,171.69
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,225.45,181.18
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,237.76,190.09
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,176.59,141.56
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,124.18,99.97
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,138.91,112.43
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,142.74,121.69
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,136.46,116.71
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,121.56,103.97
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,105.12,89.64
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,88.49,74.86
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,71.33,59.28
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,53.99,43.24
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,36.85,27.09
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,19.4,9.67
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,10.01,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,131.08,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,314.04,230.76
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,417.32,354.13
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,524.43,451.6
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,597.36,515.49
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,671.16,576.83
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,728.15,621.03
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,776.69,656.83
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,813.72,682.63
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,848.25,705.87
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,874.39,722.47
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,897.44,736.59
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,909.19,741.62
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,917.11,743.89
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,917.29,740.79
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,913.49,734.97
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,903.43,724.74
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,889.32,711.76
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,868.82,694.29
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,844.51,674.23
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,814.97,651.5
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,781.9,625.86
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,743.67,593.58
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,702.28,558.46
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,657.1,520.71
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,609.3,480.1
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,557.05,435.08
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,502.79,387.34
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,445.84,336.33
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,387.68,283.29
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,327.86,228.43
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,267.44,173.61
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,205.51,120.6
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,144.05,75.13
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,83.15,45.1
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,54.77,42.64
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,52.53,41.0
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,50.18,39.22
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,47.27,36.81
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,44.24,34.22
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,36.38,27.21
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,33.0,24.05
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,27.18,18.45
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,21.3,11.5
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,132.24,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,318.27,238.34
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,419.02,350.21
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,524.89,442.76
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,597.15,503.1
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,670.29,560.71
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,722.65,598.34
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,773.62,633.22
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,810.79,657.71
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,837.75,674.16
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,861.5,686.78
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,881.95,696.87
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,894.31,702.15
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,902.97,704.95
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,903.6,702.24
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,900.34,697.05
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,890.42,688.73
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,876.63,677.93
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,856.02,661.27
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,831.77,642.28
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,802.63,621.46
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,770.12,597.61
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,732.11,568.52
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,691.26,536.75
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,646.58,501.2
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,599.51,462.97
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,548.77,421.04
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,496.42,376.62
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,441.31,328.84
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,385.23,279.13
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,327.28,227.55
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,269.87,176.84
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,211.44,127.94
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,146.19,79.48
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,88.46,50.1
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,60.14,47.33
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,58.53,46.19
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,56.89,44.99
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,53.91,42.55
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,50.87,39.97
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,42.34,32.42
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,38.13,28.52
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,30.63,21.42
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,22.91,12.98
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,113.6,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,289.82,223.44
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,389.22,326.66
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,495.98,418.89
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,569.3,479.32
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,644.18,537.91
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,693.41,574.17
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,747.08,612.53
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,786.44,637.89
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,823.31,660.72
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,848.59,675.05
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,870.63,686.97
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,876.41,686.4
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,886.32,688.91
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,888.16,685.78
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,886.21,680.2
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,877.45,671.97
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,864.9,661.39
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,846.13,645.55
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,823.75,627.5
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,795.04,607.08
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,763.07,583.61
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,726.82,555.07
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,687.65,524.07
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,643.7,490.51
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,597.43,454.36
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,547.72,414.14
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,496.21,371.33
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,442.01,325.62
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,386.82,277.91
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,329.43,227.92
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,271.83,177.69
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,213.09,128.65
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,155.18,86.09
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,89.62,49.84
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,59.27,46.36
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,57.64,45.22
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,55.98,44.0
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,53.38,41.92
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,50.75,39.73
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,42.25,32.25
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,38.03,28.37
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,30.97,21.7
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,23.73,13.85
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,106.17,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,273.94,213.13
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,369.51,309.0
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,471.84,398.12
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,544.97,458.66
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,619.59,517.01
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,672.3,555.91
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,724.01,592.68
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,759.27,616.33
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,797.44,641.73
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,823.37,656.67
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,846.12,669.21
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,860.5,676.78
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,871.34,681.94
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,873.71,681.21
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,872.34,678.04
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,863.81,670.95
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,845.49,657.08
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,826.72,642.14
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,804.55,624.91
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,777.77,605.39
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,747.84,582.17
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,712.37,553.59
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,674.31,522.68
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,632.26,488.89
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,588.05,452.75
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,539.7,412.77
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,487.37,368.78
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,434.29,323.02
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,380.55,275.79
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,325.04,226.8
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,269.92,178.45
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,213.79,131.79
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,158.95,91.37
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,104.89,62.75
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,67.85,53.16
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,66.38,52.21
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,64.88,51.19
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,62.11,49.01
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,59.27,46.68
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,53.72,41.92
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,48.0,36.76
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,38.29,27.78
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,26.64,16.21
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,15.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,108.52,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,223.98,173.99
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,321.02,266.52
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,428.59,359.84
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,285.0,240.3
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,106.95,85.37
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,71.87,55.46
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,45.02,32.46
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,69.9,53.13
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,96.48,74.9
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,106.11,82.27
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,115.71,89.52
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,161.51,126.57
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,207.34,163.15
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,218.79,171.56
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,230.1,179.85
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,245.86,191.58
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,261.26,202.93
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,297.83,230.73
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,323.74,249.96
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,328.83,253.49
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,333.34,256.62
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,467.86,361.16
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,577.81,442.37
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,547.2,417.46
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,515.4,391.92
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,402.38,305.88
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,313.68,238.98
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,361.25,270.17
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,380.63,273.29
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,326.37,226.16
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,273.35,180.61
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,212.57,130.87
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,159.16,91.68
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,106.15,62.98
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,74.97,58.29
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,73.5,57.5
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,71.99,56.63
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,67.99,53.46
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,63.83,50.05
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,58.1,45.21
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,49.99,38.05
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,39.23,28.21
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,28.13,17.29
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,14.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,80.14,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,164.01,127.14
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,256.91,210.04
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,370.02,304.64
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,444.24,365.31
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,521.15,425.61
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,323.72,265.88
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,98.46,76.26
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,112.43,87.59
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,126.32,98.41
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,163.52,128.08
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,200.56,157.06
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,206.75,161.1
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,213.01,165.28
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,256.11,198.46
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,311.42,240.32
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,335.08,257.9
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,357.7,274.68
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,598.31,460.81
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,790.02,600.3
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,643.12,488.43
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,497.44,377.08
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,523.5,397.45
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,538.77,408.7
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,503.17,381.5
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,468.94,355.36
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,489.76,370.22
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,488.21,364.88
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,437.55,322.22
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,386.49,278.52
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,330.27,231.44
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,283.21,192.07
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,231.75,150.38
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,182.31,114.13
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,134.29,87.2
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,102.92,82.14
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,99.28,79.52
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,95.49,76.7
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,88.98,71.35
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,82.19,65.63
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,72.79,57.73
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,63.01,49.18
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,48.7,36.26
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,32.51,21.11
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,16.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,107.06,16.09
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,211.31,165.57
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,303.37,248.47
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,402.67,333.14
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,486.09,402.35
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,569.89,468.42
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,550.86,450.62
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,532.12,431.73
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,673.6,540.98
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,807.08,637.18
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,700.08,553.95
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,571.46,450.41
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,746.9,586.83
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,886.37,686.57
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,891.29,688.78
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,892.46,689.18
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,884.1,682.69
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,871.96,673.68
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,853.8,660.69
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,831.94,645.11
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,803.58,624.45
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,771.93,601.39
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,735.59,572.98
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,696.25,541.8
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,652.01,506.01
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,605.46,467.71
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,555.95,426.34
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,504.54,382.43
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,419.35,314.9
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,366.15,275.06
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,327.09,242.48
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,288.38,210.21
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,233.34,155.47
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,158.78,87.21
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,100.67,53.94
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,60.05,46.02
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,58.52,44.97
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,56.94,43.87
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,53.68,41.25
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,50.28,38.45
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,46.19,35.01
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,38.45,28.17
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,31.46,21.76
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,24.23,14.65
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,12.0,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,171.53,59.71
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,341.81,278.32
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,432.74,362.06
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,529.25,443.24
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,599.16,499.53
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,665.06,550.06
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,715.26,586.53
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,763.92,620.85
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,801.49,645.47
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,836.51,667.75
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,857.79,679.7
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,875.7,689.27
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,888.61,695.37
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,890.09,693.45
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,889.08,690.27
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,884.36,684.78
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,875.25,676.4
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,862.51,665.65
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,841.19,649.0
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,816.62,630.21
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,789.4,609.37
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,759.1,585.48
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,721.23,555.65
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,683.38,525.35
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,640.3,491.53
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,595.25,455.5
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,545.91,414.67
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,496.08,372.67
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,443.93,328.72
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,391.39,283.47
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,336.39,235.56
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,281.05,187.33
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,226.15,141.43
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,165.68,95.56
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,113.77,66.31
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,78.29,61.07
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,76.67,60.04
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,74.98,58.93
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,72.35,56.96
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,69.67,54.88
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,61.36,47.88
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,54.21,41.61
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,43.22,31.65
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,31.89,20.86
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,16.14,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
