Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,53.31,40.55
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,46.74,34.84
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,39.95,28.64
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,28.34,17.68
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,150.71,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,310.46,251.27
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,413.83,352.65
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,525.76,451.19
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,599.37,513.83
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,681.73,580.63
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,742.8,627.22
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,803.3,671.76
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,852.27,706.27
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,890.56,731.93
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,923.45,752.7
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,953.4,771.05
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,974.71,782.85
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,992.5,792.11
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,1001.31,794.88
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,1006.26,795.05
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,1003.63,790.23
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,997.02,782.78
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,984.46,772.21
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,967.98,759.03
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,944.72,739.98
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,917.83,718.52
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,886.48,695.1
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,851.78,669.33
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,812.37,639.1
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,770.06,605.62
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,723.01,568.06
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,673.67,528.03
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,621.27,483.99
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,567.09,437.63
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,509.86,388.56
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,451.58,337.4
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,391.64,283.98
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,331.74,230.05
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,270.57,175.72
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,210.04,124.8
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,149.36,81.0
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,90.22,53.03
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,57.03,44.0
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,55.93,43.32
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,54.31,42.16
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,52.64,40.93
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,49.59,38.5
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,46.48,35.89
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,37.87,28.2
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,33.12,23.7
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,24.09,14.89
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.72,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,156.93,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,319.06,254.76
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,421.72,348.39
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,532.29,439.47
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,608.37,498.36
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,686.5,555.75
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,739.7,594.87
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,797.78,636.24
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,841.39,665.92
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,882.79,693.4
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,915.65,712.55
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,945.54,729.48
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,954.58,732.0
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,969.44,738.83
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,978.4,741.25
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,983.66,741.36
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,981.15,736.47
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,974.8,729.3
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,962.07,718.11
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,945.63,704.73
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,922.77,687.74
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,896.51,668.66
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,865.88,648.4
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,832.16,625.97
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,792.53,598.52
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,750.54,567.29
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,705.2,534.07
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,657.87,498.47
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,606.53,458.86
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,554.1,417.22
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,499.72,372.72
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,444.66,326.38
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,381.99,273.26
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,324.17,222.95
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,265.41,172.31
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,207.84,124.97
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,151.13,84.6
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,96.79,58.59
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,73.1,57.15
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,64.76,50.35
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,63.04,49.17
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,61.23,47.87
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,57.67,45.17
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,53.98,42.2
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,47.02,36.03
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,39.78,29.32
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,27.91,18.04
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,14.96,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,90.92,16.45
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,185.42,149.12
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,294.65,246.47
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,397.38,334.48
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,274.4,230.87
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,113.88,91.43
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,214.95,177.64
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,323.15,266.26
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,355.7,289.66
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,386.95,311.75
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,404.83,323.41
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,421.87,334.3
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,532.08,419.12
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,659.61,512.52
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,686.17,528.32
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,710.72,543.14
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,759.87,576.1
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,793.12,597.41
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,774.28,580.85
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,753.5,563.56
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,822.13,614.1
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,873.38,648.88
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,843.92,628.72
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,811.54,607.22
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,773.6,579.57
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,733.41,549.88
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,689.57,518.06
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,644.0,484.13
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,594.29,446.41
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,543.54,406.71
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,490.85,364.11
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,437.82,320.05
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,371.9,268.59
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,326.97,234.95
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,278.99,192.31
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,218.6,140.07
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,180.18,118.13
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,163.74,118.73
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,120.14,96.51
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,99.25,79.44
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,95.07,76.2
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,90.65,72.68
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,80.28,64.22
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,69.35,55.02
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,57.75,44.92
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,45.62,34.02
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,31.95,21.24
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,16.35,0.0
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,9.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,86.75,29.36
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,173.92,138.55
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,264.68,220.51
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,375.61,316.47
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,326.36,274.97
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,268.24,224.34
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,179.7,148.63
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,99.03,78.18
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,124.87,99.37
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,150.57,120.05
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,149.93,119.06
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,149.72,118.48
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,198.38,157.82
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,246.97,196.41
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,477.23,382.83
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,689.45,546.57
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,837.33,660.3
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,956.49,745.24
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,945.91,735.26
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,931.69,723.54
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,908.06,704.19
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,889.57,688.77
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,859.73,665.37
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,826.83,640.01
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,789.84,612.06
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,750.0,580.3
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,705.43,545.6
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,658.8,508.66
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,608.84,468.57
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,557.16,426.08
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,502.64,380.15
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,447.31,332.41
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,389.74,281.92
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,331.91,230.56
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,273.53,179.3
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,207.85,124.68
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,149.18,81.78
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,92.15,52.88
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,65.09,50.51
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,64.05,49.93
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,61.72,48.22
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,53.95,41.71
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,50.81,39.24
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,47.54,36.53
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,41.98,31.61
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,36.21,26.25
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,26.48,16.97
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.34,1.12
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,164.58,82.55
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,322.41,266.25
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,421.67,356.01
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,527.97,444.73
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,601.43,502.65
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,676.65,558.9
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,735.63,601.12
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,789.39,638.07
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,833.51,666.01
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,875.46,691.78
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,908.34,710.26
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,938.32,726.38
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,957.58,735.25
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,963.74,735.24
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,973.49,737.44
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,979.57,737.18
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,976.75,732.1
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,970.18,724.81
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,958.4,713.79
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,942.94,700.58
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,920.01,683.15
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,893.74,663.72
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,863.3,642.42
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,829.83,619.15
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,790.27,591.09
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,748.35,559.7
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,703.7,526.84
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,657.05,491.83
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,606.64,452.66
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,555.07,411.68
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,500.68,368.5
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,445.65,323.42
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,389.16,275.97
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,326.25,222.83
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,268.36,173.58
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,211.6,127.18
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,154.98,86.58
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,100.58,59.25
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,73.05,56.81
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,65.07,50.37
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,63.4,49.24
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,61.63,48.0
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,58.12,45.27
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,54.46,42.29
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,48.41,36.99
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,42.15,31.21
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,29.14,19.12
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,17.31,2.6
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,10.99,0.89
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,22.02,12.51
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,38.03,26.46
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,55.35,41.4
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,75.18,58.07
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,94.65,74.05
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,85.74,66.28
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,78.61,60.02
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,81.51,62.06
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,84.55,64.19
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,119.85,92.69
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,155.46,121.01
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,177.48,138.05
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,199.36,154.79
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,203.58,157.73
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,207.84,160.76
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,215.9,166.47
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,223.85,172.07
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,177.97,135.77
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,133.34,100.43
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,162.84,123.33
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,191.89,145.55
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,148.98,112.08
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,106.83,79.05
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,120.75,89.85
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,134.46,100.37
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,147.68,110.7
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,160.53,120.73
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,132.71,98.95
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,105.3,77.5
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,123.95,92.19
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,142.02,106.37
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,99.47,73.26
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,55.86,38.97
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,52.72,36.67
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,49.58,34.34
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,111.15,83.47
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,163.7,125.31
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,137.35,110.13
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,111.5,89.11
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,98.44,78.44
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,85.26,67.52
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,71.56,56.12
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,57.72,44.37
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,44.14,32.59
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,29.97,20.12
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,18.93,10.18
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,7.9,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.09,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,8.78,0.0
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,17.59,8.69
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,29.97,19.37
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,42.37,30.02
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,56.12,41.58
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,70.4,53.34
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,42.8,30.21
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,16.73,8.35
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,28.67,18.25
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,40.64,28.07
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,50.86,36.37
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,61.1,44.63
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,93.56,70.75
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,127.12,97.35
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,129.21,98.78
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,131.32,100.27
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,158.05,121.24
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,184.57,141.8
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,206.59,158.62
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,228.26,175.01
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,230.38,176.15
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,232.42,177.27
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,246.79,188.24
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,260.75,198.85
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,291.28,221.76
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,320.99,243.8
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,368.28,279.16
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,410.85,310.28
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,394.36,297.13
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,377.81,284.05
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,375.81,282.1
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,374.44,279.92
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,351.74,261.58
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,326.81,241.14
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,294.0,215.55
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,261.04,190.17
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,211.41,147.38
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,145.32,99.21
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,103.91,81.91
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,80.74,62.94
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,79.26,61.94
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,77.68,60.82
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,64.78,50.2
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,51.08,38.65
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,44.91,33.28
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,38.48,27.43
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,28.44,18.19
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,17.97,4.52
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,171.75,115.48
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,324.23,263.59
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,421.39,348.67
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,525.0,433.92
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,605.75,497.18
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,688.97,559.53
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,742.77,596.49
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,801.55,636.36
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,851.53,668.77
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,899.77,699.32
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,922.7,710.85
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,952.02,726.85
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,973.92,737.5
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,992.46,745.84
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,1000.9,749.59
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,1005.55,750.96
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,1002.95,746.2
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,996.47,739.08
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,983.74,729.17
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,967.19,716.91
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,943.91,699.48
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,917.1,679.85
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,885.1,657.88
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,849.94,633.79
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,810.67,605.86
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,768.68,575.32
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,722.42,540.76
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,673.98,503.93
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,622.19,463.97
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,568.74,421.7
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,513.1,376.6
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,456.48,329.47
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,397.44,279.45
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,338.52,228.77
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,278.88,178.07
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,219.89,129.75
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,160.74,86.73
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,103.05,56.82
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,59.72,44.9
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,58.81,44.43
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,57.01,43.17
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,55.12,41.81
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,52.25,39.72
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,45.04,33.75
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,40.96,30.22
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,36.82,26.41
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,28.01,18.15
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,18.87,5.91
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.55,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,28.9,15.71
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,62.46,46.96
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,102.63,82.56
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,142.12,117.28
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,181.23,150.78
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,220.55,183.66
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,502.32,421.8
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,761.65,626.15
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,436.34,365.28
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,53.06,38.97
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,149.19,119.32
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,251.51,202.54
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,127.48,100.46
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.03,6.86
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,15.93,7.59
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,16.83,8.31
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,53.71,38.65
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,90.9,68.82
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,93.63,70.92
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,96.33,73.03
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,254.41,199.61
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,406.25,316.69
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,298.23,232.7
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,192.1,149.13
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,173.77,134.67
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,155.73,120.32
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,191.06,148.49
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,225.32,175.59
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,246.34,192.2
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,266.21,207.87
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,267.37,209.26
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,267.9,210.17
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,311.26,237.54
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,342.32,248.84
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,269.56,197.7
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,254.04,197.18
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,210.83,157.19
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,160.91,117.89
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,128.36,106.82
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,115.97,96.63
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,119.51,100.1
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,114.53,96.07
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,101.03,84.57
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,86.93,72.27
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,70.88,57.91
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,54.18,42.63
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,37.48,27.01
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,20.25,7.78
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,84.82,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,259.95,197.81
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,401.62,339.05
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,494.82,421.22
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,593.74,502.6
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,661.13,554.53
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,735.65,609.21
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,791.35,646.65
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,846.0,681.82
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,889.0,705.93
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,920.46,721.04
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,950.79,737.39
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,978.08,751.33
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,996.57,759.49
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,1011.52,765.32
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,1018.92,767.5
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,1022.46,767.35
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,1019.17,762.85
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1011.96,755.98
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,997.94,746.2
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,980.1,734.05
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,956.88,716.98
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,930.06,697.63
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,897.18,675.21
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,861.13,650.61
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,820.99,623.34
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,778.13,593.5
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,731.34,558.42
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,682.36,520.92
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,629.98,479.02
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,576.06,434.95
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,519.72,389.37
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,462.45,341.55
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,402.89,290.21
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,343.8,238.44
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,283.97,186.11
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,224.84,136.3
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,165.23,91.73
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,97.89,52.51
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,60.93,46.89
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,60.09,46.47
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,58.36,45.17
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,56.56,43.77
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,53.76,41.64
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,46.46,35.45
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,36.69,26.71
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,27.89,18.46
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.74,7.2
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
