Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,85.49,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,256.63,196.25
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,393.71,325.16
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,486.95,405.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,585.8,484.62
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,658.47,538.82
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,727.64,587.63
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,784.02,624.54
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,839.37,659.32
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,882.9,683.34
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,924.2,705.13
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,945.73,714.79
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,973.68,728.79
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,993.0,736.82
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,1008.79,742.58
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,1016.97,744.08
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,1021.33,743.34
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,1017.94,738.49
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,1010.65,731.44
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,997.12,722.64
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,979.79,711.56
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,956.96,697.54
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,930.56,681.18
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,898.15,660.32
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,862.59,637.3
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,822.55,610.27
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,779.84,580.64
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,733.23,546.81
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,684.45,510.62
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,632.46,471.36
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,578.86,429.68
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,522.49,384.48
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,465.25,337.24
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,406.1,287.3
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,346.74,236.24
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,286.47,184.91
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,226.91,135.76
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,167.15,91.54
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,109.02,59.93
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,60.92,46.26
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,60.08,45.87
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,58.35,44.57
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,56.53,43.19
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,53.73,41.17
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,46.43,35.12
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,42.03,31.33
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,37.51,27.2
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,28.73,19.04
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.61,8.17
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,85.27,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,253.16,197.29
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,386.11,321.33
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,478.71,401.21
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,576.64,480.12
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,649.59,535.41
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,724.02,589.1
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,775.54,623.8
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,831.56,660.77
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,875.18,687.74
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,916.6,713.01
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,947.93,730.0
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,966.46,738.27
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,985.4,745.72
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,1000.91,750.81
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,1008.46,751.76
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,1012.27,750.37
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,1009.4,743.26
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1002.67,733.86
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,989.24,723.53
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,972.07,710.97
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,948.55,693.04
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,921.57,673.05
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,890.03,651.51
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,855.39,627.96
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,815.81,599.92
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,773.61,569.49
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,727.3,535.72
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,678.94,499.83
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,627.46,461.13
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,574.47,420.28
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,518.64,376.03
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,462.0,329.93
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,403.7,281.58
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,345.27,232.21
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,286.01,182.29
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,227.53,134.63
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,168.62,91.69
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,102.13,53.35
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,62.72,46.96
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,62.0,46.67
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,60.39,45.61
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,58.71,44.46
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,50.69,38.03
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,47.81,35.85
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,43.09,31.84
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,38.22,27.46
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.44,9.01
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,133.8,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,274.32,214.2
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,407.72,335.51
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,499.12,413.05
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,595.68,489.81
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,666.34,541.7
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,733.15,587.98
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,789.33,625.14
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,844.42,660.27
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,886.96,684.58
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,927.22,706.75
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,947.51,717.02
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,974.32,731.89
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,993.45,741.5
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,1009.09,748.92
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,1016.63,752.91
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,1020.39,754.62
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,1016.9,750.55
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,1009.55,744.11
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,995.99,734.88
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,978.66,723.27
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,954.9,706.14
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,927.64,686.93
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,895.44,665.4
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,860.14,641.7
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,820.35,613.8
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,777.93,583.44
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,731.65,549.27
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,683.24,512.75
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,630.82,472.35
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,576.96,429.78
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,521.21,385.12
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,464.61,338.43
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,405.82,288.3
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,347.05,237.39
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,287.59,186.42
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,228.91,137.73
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,160.15,86.85
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,104.21,56.1
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,63.85,48.35
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,61.93,47.03
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,60.68,46.26
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,59.4,45.44
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,51.34,38.83
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,48.5,36.6
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,43.81,32.59
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,38.97,28.23
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,30.3,20.19
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,21.28,9.97
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.0,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.67,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,55.62,39.3
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,99.59,78.56
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,161.47,131.8
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,211.62,174.44
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,269.4,222.34
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,329.29,270.53
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,557.08,454.95
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,774.23,618.8
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,830.86,657.96
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,881.37,693.03
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,915.64,716.15
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,947.08,737.29
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,838.54,655.62
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,706.28,550.17
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,875.1,679.83
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,1002.3,768.18
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,1003.75,765.81
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,1001.37,761.59
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,991.62,753.38
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,978.0,742.67
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,959.63,727.65
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,937.38,710.14
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,906.4,687.82
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,872.13,663.28
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,835.21,635.86
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,794.96,606.11
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,747.63,569.84
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,698.03,531.23
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,645.32,488.7
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,590.55,443.7
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,532.92,397.07
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,474.27,348.17
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,413.85,296.22
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,354.66,244.61
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,293.84,191.63
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,233.79,141.12
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,172.63,94.76
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,112.47,60.2
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,59.12,44.55
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,58.57,44.37
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,56.06,42.5
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,53.38,40.46
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,50.83,38.56
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,48.21,36.51
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,43.67,32.63
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,35.73,25.57
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,28.18,18.58
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.38,9.75
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.28,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,87.61,66.1
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,146.56,118.69
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,192.91,159.06
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,239.17,198.15
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,279.56,230.58
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,319.74,261.7
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,463.47,376.52
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,617.22,493.05
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,787.49,616.39
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,949.67,726.08
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,968.87,734.38
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,994.65,748.23
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,1013.86,756.09
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,1029.61,761.7
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1036.11,762.49
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1038.77,760.98
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,1033.31,754.69
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,1023.96,746.12
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1009.62,735.97
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,991.51,723.52
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,961.77,702.13
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,928.89,678.83
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,896.52,656.77
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,861.2,632.74
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,788.47,580.23
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,715.47,525.53
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,680.29,500.29
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,642.94,472.81
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,597.59,439.3
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,552.88,405.39
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,491.99,359.11
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,435.48,315.97
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,397.28,283.54
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,346.97,240.11
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,291.48,194.2
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,235.82,149.15
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,197.42,127.13
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,182.9,127.57
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,128.15,100.37
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,105.51,82.42
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,85.75,66.53
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,63.74,48.46
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,60.37,46.09
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,56.83,43.43
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,51.34,38.81
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,45.64,33.75
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.75,11.64
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,31.82,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,86.8,21.13
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,210.04,167.74
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,314.1,261.02
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,400.37,335.86
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,492.09,412.33
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,418.19,349.22
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,333.66,276.06
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,557.66,459.34
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,769.69,621.64
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,786.95,630.21
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,800.98,637.25
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,808.1,638.99
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,804.49,632.41
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,788.93,615.66
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,768.49,595.71
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,729.43,562.71
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,704.1,539.67
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,748.6,571.49
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,802.9,609.02
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,812.75,614.56
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,819.46,618.11
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,768.52,578.01
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,713.63,535.59
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,688.63,516.35
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,663.09,496.63
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,616.07,460.43
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,571.77,426.52
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,487.78,364.65
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,414.29,310.05
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,418.51,313.38
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,413.79,309.67
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,353.62,265.18
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,293.12,220.49
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,311.6,233.7
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,313.67,233.61
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,293.76,217.13
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,269.65,197.21
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,203.49,136.13
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,121.88,71.01
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,80.5,62.51
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,79.89,62.39
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,77.98,61.01
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,75.91,59.49
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,72.01,56.57
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,66.3,51.97
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,58.97,45.75
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,51.38,39.01
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,38.03,26.95
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,24.19,13.13
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.37,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.32,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,52.76,37.83
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,90.23,70.89
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,137.19,111.87
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,198.99,164.27
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,95.66,76.92
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,39.27,27.52
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,74.36,56.56
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,433.1,353.73
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,751.48,595.17
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,484.1,386.24
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,185.28,144.04
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,208.29,162.17
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,231.12,179.45
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,258.11,199.76
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,284.75,219.56
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,287.77,221.05
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,290.79,222.63
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,176.2,134.02
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,65.87,46.99
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,58.31,40.91
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,50.74,34.8
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,133.82,100.38
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,216.01,164.04
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,334.95,254.53
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,443.95,334.91
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,568.2,432.29
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,659.5,500.85
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,610.56,461.4
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,560.85,421.17
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,508.77,379.75
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,456.45,336.9
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,401.96,290.83
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,341.87,239.84
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,286.91,192.75
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,233.47,148.22
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,180.17,107.87
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,129.35,77.56
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,87.94,68.77
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,87.36,68.71
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,84.36,66.43
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,81.08,63.89
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,75.71,59.63
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,70.39,55.28
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,61.43,47.59
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,52.08,39.29
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,39.14,27.61
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,26.49,14.93
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,29.52,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,86.73,40.97
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,208.6,166.28
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,314.89,259.51
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,401.52,333.84
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,493.72,409.99
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,297.14,247.77
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,35.11
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,57.45,42.38
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,66.35,49.48
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,83.13,62.82
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,100.54,76.44
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,109.3,83.07
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,118.04,89.63
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,132.46,100.51
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,146.83,111.19
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,144.6,109.2
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,142.48,107.33
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,147.36,110.8
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,152.18,114.21
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,196.45,148.44
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,240.25,181.95
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,269.65,204.16
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,298.39,225.76
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,265.18,200.81
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,232.7,176.33
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,174.46,131.39
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,117.24,86.83
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,115.76,85.74
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,114.29,84.64
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,196.25,148.42
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,274.06,207.85
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,267.03,202.56
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,259.86,197.31
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,247.09,187.43
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,234.4,177.62
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,229.24,173.77
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,212.03,160.59
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,200.11,151.54
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,187.17,142.13
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,151.41,121.25
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,104.24,82.58
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,91.88,72.51
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,79.39,62.2
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,67.17,52.1
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,54.78,41.67
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,42.36,31.0
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,29.96,20.17
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,19.36,10.78
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,1.22
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.24
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,50.78,36.69
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,99.58,76.47
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,298.35,240.36
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,497.51,396.08
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,454.13,358.21
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,424.3,331.26
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,573.26,444.67
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,706.54,541.54
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,524.8,401.87
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,290.62,220.3
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,664.22,505.83
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,967.48,713.19
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,971.25,709.81
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,971.23,706.22
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,949.79,688.43
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,935.23,675.47
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,917.06,660.6
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,895.42,643.64
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,866.04,623.45
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,833.77,601.46
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,798.0,576.71
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,759.47,549.36
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,715.71,518.31
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,669.96,485.25
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,621.75,449.93
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,571.66,412.22
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,517.99,370.63
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,463.55,327.29
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,407.65,281.85
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,351.68,235.4
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,293.95,187.86
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,228.84,135.84
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,170.96,92.57
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,114.19,58.95
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,65.04,48.18
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,64.12,47.77
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,61.94,46.14
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,59.6,44.38
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,51.92,38.28
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,49.53,36.51
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,44.93,32.66
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,40.17,28.47
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,32.03,21.18
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.57,12.74
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,48.95,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,145.12,91.47
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,248.22,202.47
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,353.26,295.06
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,436.42,366.07
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,529.87,441.61
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,409.2,340.52
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,263.8,216.8
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,347.92,284.85
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,417.45,338.99
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,279.87,226.2
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,121.82,94.7
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,114.03,88.07
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,106.67,81.68
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,114.02,87.22
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,121.35,92.69
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,72.38,53.09
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,103.42,77.69
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,183.65,140.48
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,240.45,184.19
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,296.6,226.79
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,249.59,190.25
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,203.75,154.71
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,194.84,147.86
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,186.03,141.03
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,218.82,166.29
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,250.76,190.66
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,380.25,289.47
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,494.53,373.5
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,436.91,329.56
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,390.27,294.34
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,361.19,272.84
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,333.47,252.2
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,256.3,194.39
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,189.2,143.75
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,146.39,110.83
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,103.68,77.58
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,127.14,96.41
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,148.46,113.56
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,97.3,76.83
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,41.51,29.95
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,37.06,26.35
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,32.62,22.68
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,27.31,18.19
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,22.0,13.64
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,17.14,9.4
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.3,5.09
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.9,1.14
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
