Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.28,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.08,4.16
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,32.33,21.2
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,51.84,38.24
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,76.76,59.78
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,101.0,80.45
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,96.58,76.4
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,93.93,73.75
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,71.68,54.77
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,53.03,38.92
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,77.95,59.34
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,104.31,80.57
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,129.42,100.7
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,154.54,120.6
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,200.14,156.47
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,245.68,191.52
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,295.79,229.6
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,361.77,278.83
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,371.94,285.16
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,381.67,291.38
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,370.4,282.47
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,359.41,273.91
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,264.56,201.83
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,183.07,139.02
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,150.02,113.36
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,117.57,87.88
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,138.26,104.02
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,158.5,119.6
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,128.74,96.38
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,99.39,73.42
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,103.67,76.73
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,107.92,79.98
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,269.59,204.46
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,408.8,305.7
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,364.35,271.66
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,324.18,241.77
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,288.06,202.69
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,231.22,142.98
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,174.38,98.94
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,119.12,64.67
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,68.17,52.51
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,67.43,52.24
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,65.78,51.04
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,58.11,44.66
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,55.29,42.48
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,52.33,40.08
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,47.49,35.93
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,42.47,31.4
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,34.02,23.71
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.23,14.92
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,79.1,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,216.17,153.42
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,324.63,266.19
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,441.62,367.68
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,298.28,250.05
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,86.09,67.53
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,92.31,72.61
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,99.12,77.77
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,116.21,91.45
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,133.2,104.79
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,153.45,120.47
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,173.67,135.84
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,186.25,145.13
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,198.85,154.36
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,238.77,184.95
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,278.4,214.71
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,364.71,280.12
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,434.03,331.24
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,532.13,402.84
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,611.17,458.71
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,819.53,613.67
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,974.06,718.02
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,946.96,696.88
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,916.74,675.44
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,885.3,654.19
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,851.0,631.01
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,812.39,604.02
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,771.36,574.81
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,726.4,541.99
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,679.55,507.15
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,629.06,469.1
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,577.26,429.02
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,523.41,386.11
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,468.85,341.43
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,412.71,294.5
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,356.52,246.54
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,298.81,197.65
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,233.83,144.08
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,176.79,100.01
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,121.6,65.76
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,68.84,52.85
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,68.13,52.61
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,66.5,51.44
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,58.77,45.03
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,56.36,43.31
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,53.85,41.4
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,49.08,37.3
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,44.12,32.85
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,35.29,24.81
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,26.08,15.73
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,63.5,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,184.72,134.2
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,280.03,228.6
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,384.19,317.86
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,247.25,205.96
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,77.69,60.19
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,98.27,77.27
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,118.58,93.48
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,171.56,136.83
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,241.19,192.22
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,334.6,265.93
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,446.86,350.95
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,525.54,408.7
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,622.85,477.93
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,674.34,512.88
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,724.69,546.72
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,878.27,656.29
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,990.17,727.64
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,988.18,723.23
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,982.61,717.8
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,969.77,707.83
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,953.41,695.77
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,929.67,679.41
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,902.8,661.06
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,871.59,640.73
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,837.65,618.5
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,799.97,592.72
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,759.98,564.35
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,716.15,533.01
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,670.53,499.58
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,621.46,461.84
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,571.2,422.28
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,518.37,381.26
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,465.0,338.44
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,404.37,288.44
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,348.26,240.7
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,291.29,192.1
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,235.47,145.5
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,180.5,103.41
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,127.95,70.98
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,76.56,58.64
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,67.69,51.59
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,66.67,51.04
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,65.56,50.41
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,62.39,48.08
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,59.03,45.5
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,53.71,40.98
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,48.18,36.05
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.83,25.85
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,26.5,15.93
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,33.65,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,92.53,65.51
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,194.24,156.63
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,287.45,237.01
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,364.91,303.0
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,462.51,382.72
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,302.76,250.14
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,108.5,84.78
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,97.85,75.69
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,88.63,67.7
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,97.88,74.71
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,107.12,81.61
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,134.17,102.93
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,161.24,123.95
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,168.78,129.39
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,176.34,134.83
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,157.77,119.92
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,139.68,105.44
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,168.29,127.58
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,196.66,149.25
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,198.79,150.41
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,200.84,151.56
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,177.91,133.49
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,155.34,115.76
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,157.07,117.07
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,158.71,118.31
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,250.38,188.48
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,338.77,254.87
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,241.96,182.22
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,146.21,109.07
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,248.08,187.71
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,342.26,258.87
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,300.11,227.02
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,268.25,203.09
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,190.06,143.48
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,111.68,82.9
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,137.82,103.78
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,162.23,123.31
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,120.94,91.13
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,78.89,57.99
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,124.49,99.34
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,164.84,133.53
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,136.44,110.44
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,110.8,89.38
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,94.38,75.83
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,77.76,61.85
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,61.72,47.98
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,45.48,33.73
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,31.32,21.16
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,16.72,8.03
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,7.73,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,14.96,5.79
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,38.15,25.72
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,63.35,47.11
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,99.07,77.44
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,146.52,116.87
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,111.42,87.22
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,90.33,69.01
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,117.41,90.82
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,144.36,112.2
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,161.41,125.3
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,178.49,138.29
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,318.55,249.46
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,464.75,361.2
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,564.64,436.29
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,681.55,521.34
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,670.91,510.67
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,642.75,488.34
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,653.84,495.61
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,663.43,501.67
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,431.34,329.84
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,193.54,146.47
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,239.17,181.79
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,284.01,215.74
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,342.38,259.66
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,392.1,296.48
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,283.14,214.63
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,177.36,133.79
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,234.94,178.24
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,290.4,220.32
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,169.83,128.09
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,48.01,32.67
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,56.0,39.2
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,63.99,45.72
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,121.21,91.22
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,175.12,133.63
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,189.69,145.08
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,202.59,155.3
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,125.65,95.28
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,43.34,29.67
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,73.07,56.72
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,100.5,80.35
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,55.24,41.98
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,1.22
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.1
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,18.92,10.43
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,34.39,23.39
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,73.48,55.45
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,67.28,50.02
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,61.09,44.67
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,39.37,26.75
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,17.68,8.89
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,71.43,52.57
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,126.91,96.72
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,454.96,355.25
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,745.52,564.98
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,722.82,542.93
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,698.7,522.15
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,595.16,446.28
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,496.86,373.12
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,418.82,315.82
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,337.25,254.89
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,305.37,231.23
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,274.26,207.83
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,427.5,323.96
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,560.65,420.47
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,391.85,296.21
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,236.58,179.11
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,327.51,248.55
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,410.86,309.8
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,385.06,290.04
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,359.98,271.19
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,242.97,183.85
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,132.18,99.58
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,87.01,64.41
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,39.84,26.79
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,87.61,65.51
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,130.97,100.32
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,140.42,113.08
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,162.41,131.67
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,119.88,96.61
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,78.77,62.23
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,67.35,52.82
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,55.67,42.96
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,44.13,32.95
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,32.61,22.79
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,22.45,13.73
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.3,4.57
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.14,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,69.12,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,144.6,109.71
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,235.35,191.03
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,347.3,285.03
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,235.47,193.28
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,90.59,70.16
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,94.72,73.48
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,99.54,77.04
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,123.41,96.21
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,147.12,114.94
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,147.95,114.87
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,149.18,115.18
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,174.38,134.62
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,199.51,153.64
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,259.4,199.28
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,336.48,256.44
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,326.76,248.13
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,302.79,229.7
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,374.91,282.65
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,430.79,322.13
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,453.6,337.97
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,475.17,353.01
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,381.89,284.79
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,286.7,214.35
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,308.97,231.09
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,330.49,246.73
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,258.41,193.39
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,187.75,140.44
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,181.32,135.74
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,175.02,130.98
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,343.24,258.32
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,484.72,359.04
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,449.07,332.5
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,409.63,304.13
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,342.74,255.55
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,294.09,220.83
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,239.65,180.77
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,197.86,150.15
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,163.26,124.08
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,129.44,98.24
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,135.81,108.71
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,141.89,114.36
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,118.48,95.21
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,94.47,75.34
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,80.85,64.14
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,67.09,52.61
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,53.59,41.06
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,39.71,28.94
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,27.32,17.93
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,14.95,6.81
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,39.34,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,83.09,60.91
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,158.25,126.19
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,234.72,190.55
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,325.08,264.59
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,426.89,344.0
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,422.5,337.37
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,431.06,340.57
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,459.2,359.54
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,467.21,363.54
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,592.18,454.23
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,721.79,542.57
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,671.62,502.37
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,635.44,473.4
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,691.58,512.07
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,746.56,548.24
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,759.49,555.59
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,770.38,562.15
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,870.97,631.44
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,956.32,685.72
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,780.39,565.05
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,593.14,432.04
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,763.39,557.96
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,886.54,640.76
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,857.41,620.33
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,825.62,599.98
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,788.63,576.15
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,749.56,549.77
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,706.74,519.3
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,662.28,487.07
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,614.98,452.55
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,566.46,416.13
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,511.96,374.39
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,458.94,332.38
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,403.76,287.37
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,347.58,240.32
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,291.86,193.42
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,237.25,147.95
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,183.12,105.98
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,131.22,72.47
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,80.25,53.42
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,64.51,49.47
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,63.72,49.02
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,62.85,48.48
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,60.36,46.61
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,52.79,40.3
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,47.66,35.68
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.48,26.55
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.96,17.61
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.02,0.21
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,10.54,3.25
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,14.5,6.64
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,18.47,9.97
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,15.4,7.32
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.32,4.68
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,30.88,20.09
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,49.5,35.33
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,72.63,53.91
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,96.54,72.78
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,104.87,79.13
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,113.17,85.46
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,228.36,175.24
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,364.59,276.03
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,540.78,404.51
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,712.35,521.93
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,852.41,618.53
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,970.39,693.07
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,957.81,683.77
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,941.8,674.13
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,914.05,656.54
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,893.2,643.37
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,863.36,625.43
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,830.83,605.59
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,727.51,532.87
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,631.25,462.11
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,614.4,451.8
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,590.33,435.4
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,586.57,434.79
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,567.16,420.6
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,514.51,379.37
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,461.51,336.81
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,407.05,291.94
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,352.87,246.23
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,300.38,209.28
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,281.71,202.1
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,215.82,142.39
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,137.63,77.96
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,79.46,52.04
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,69.51,53.72
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,67.97,52.63
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,66.27,51.38
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,63.57,49.36
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,60.71,47.13
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,55.53,42.66
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,50.11,37.79
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.93,27.8
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.69,18.27
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.5,0.6
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,149.87,40.5
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,301.19,240.14
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,398.6,328.02
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,504.22,415.68
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,582.33,476.76
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,663.41,536.67
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,720.47,574.94
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,782.89,615.39
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,833.62,647.09
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,882.89,676.9
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,921.17,697.12
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,956.95,715.25
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,973.61,722.93
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,997.29,735.47
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,1013.33,743.54
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,1025.87,749.5
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,1031.69,752.24
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,1033.83,752.84
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,1028.3,747.22
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,1019.04,739.45
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,1004.11,729.17
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,985.59,716.73
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,961.75,701.39
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,934.58,683.9
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,902.12,662.52
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,866.78,639.19
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,826.84,611.48
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,784.57,582.12
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,739.04,549.43
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,691.62,514.43
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,641.0,476.53
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,589.09,436.63
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,534.97,394.57
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,480.13,350.57
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,423.11,303.1
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,366.2,254.65
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,308.4,205.04
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,251.41,156.86
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,194.52,112.06
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,130.04,68.36
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,76.02,47.29
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,63.97,48.81
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,62.58,47.83
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,61.08,46.75
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,53.32,40.38
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,51.03,38.6
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,46.94,35.18
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,42.7,31.44
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,35.15,24.67
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,27.29,17.26
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.47,1.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
