Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,66.11,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,221.39,169.46
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,343.28,284.22
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,438.54,366.57
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,540.45,449.03
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,613.98,506.04
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,689.71,562.31
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,745.99,601.14
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,807.88,642.9
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,856.2,674.0
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,902.93,703.4
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,939.4,725.16
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,973.35,745.01
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,989.06,751.92
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,1012.0,763.94
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,1026.61,770.32
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,1037.76,774.58
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,1041.77,775.74
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,1042.16,774.75
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,1036.43,768.44
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,1027.02,759.94
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,1012.03,749.41
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,993.5,736.69
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,970.12,719.48
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,943.46,700.22
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,911.12,678.56
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,876.03,655.01
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,836.78,627.32
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,795.24,598.0
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,750.18,565.91
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,703.28,531.07
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,653.12,492.09
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,601.65,451.28
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,548.34,408.79
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,494.27,364.54
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,437.97,317.54
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,381.64,269.39
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,324.68,220.64
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,268.46,172.64
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,211.95,126.38
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,147.76,79.57
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,93.78,52.2
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,63.98,49.15
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,62.98,48.52
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,61.9,47.79
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,54.1,41.43
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,51.85,39.79
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,48.59,37.08
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,45.23,34.15
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,38.67,28.26
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,31.86,21.88
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,20.96,10.79
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,80.52,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,207.04,158.43
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,326.68,268.73
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,419.47,348.91
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,518.48,430.02
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,593.73,488.27
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,671.29,545.66
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,733.96,588.69
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,796.8,630.29
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,840.63,658.18
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,888.67,688.62
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,927.05,710.68
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,963.01,730.8
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,989.64,745.15
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,1013.22,757.45
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,1017.99,757.6
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,1030.38,763.12
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,1035.66,765.15
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,1037.38,765.05
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,1033.01,759.64
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,1024.99,752.05
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,1010.45,741.5
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,992.4,728.82
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,970.44,712.6
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,945.15,694.31
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,912.89,672.81
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,877.91,649.47
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,839.22,622.29
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,798.25,593.53
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,753.75,561.86
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,707.4,527.72
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,657.98,490.58
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,607.14,451.43
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,553.33,408.93
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,498.83,364.75
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,442.76,318.3
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,386.56,270.66
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,329.35,222.11
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,272.89,174.35
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,207.68,121.69
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,152.19,81.85
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,98.15,54.29
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,66.74,50.84
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,65.16,49.73
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,63.43,48.47
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,55.51,42.1
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,53.32,40.54
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,49.76,37.61
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,46.04,34.41
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,39.92,28.99
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,33.6,23.1
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.74,12.2
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,122.52,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,253.29,193.54
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,377.7,305.11
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,466.19,379.12
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,560.45,452.73
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,632.27,505.33
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,706.05,556.63
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,758.35,590.67
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,815.17,626.79
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,861.81,653.52
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,906.75,678.41
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,940.17,695.08
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,970.9,709.82
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,984.96,715.87
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,1006.3,726.8
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,1018.48,731.16
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,1027.18,733.56
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,1031.67,734.95
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,1032.58,734.32
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,1024.96,727.16
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,1013.77,718.05
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,998.07,707.72
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,978.95,695.42
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,955.55,679.81
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,928.97,662.24
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,897.3,642.72
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,862.96,621.38
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,793.93,574.35
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,725.78,524.48
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,715.61,522.01
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,692.1,508.54
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,619.54,453.08
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,563.6,409.83
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,503.46,366.75
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,445.85,325.44
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,419.39,303.55
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,385.9,273.72
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,332.3,229.42
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,276.89,183.21
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,219.01,135.67
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,157.58,89.2
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,115.14,70.33
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,97.12,75.57
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,106.24,83.44
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,121.07,96.03
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,109.2,86.81
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,96.73,76.93
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,82.33,65.0
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,67.29,52.24
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,53.32,40.08
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,38.86,27.23
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,24.97,13.92
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,40.45,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,111.26,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,239.77,184.87
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,359.38,291.99
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,446.17,365.74
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,538.42,439.46
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,611.86,493.62
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,687.36,546.6
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,746.13,585.11
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,804.76,622.18
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,847.94,649.88
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,894.76,679.76
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,932.92,703.32
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,968.71,725.16
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,994.4,738.05
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,1006.37,741.93
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,1022.18,748.53
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,1034.64,752.98
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,1039.62,754.22
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,1040.99,753.38
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,1035.66,746.97
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,1026.72,738.51
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,1011.79,727.88
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,993.34,715.2
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,971.32,698.98
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,945.89,680.75
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,913.53,659.5
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,878.39,636.47
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,839.42,609.68
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,798.08,581.32
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,752.83,550.88
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,705.71,517.31
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,655.68,480.86
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,604.32,442.42
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,550.69,401.39
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,496.29,358.45
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,439.95,312.77
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,383.85,266.09
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,326.94,218.54
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,270.71,171.43
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,214.66,126.21
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,151.13,80.14
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,97.53,52.11
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,63.09,47.56
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,62.78,47.51
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,62.45,47.42
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,54.6,41.14
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,52.39,39.56
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,48.8,36.62
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,45.05,33.41
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,38.92,28.01
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,32.55,22.15
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,22.15,12.04
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,27.55,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,83.66,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,194.25,150.66
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,295.27,241.87
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,378.01,313.27
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,466.88,386.64
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,544.23,447.67
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,619.74,504.5
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,684.17,550.0
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,749.05,594.38
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,797.82,627.44
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,845.4,659.21
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,882.03,682.17
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,916.38,703.33
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,936.28,713.66
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,960.02,726.73
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,974.42,733.72
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,985.51,738.62
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,992.05,741.3
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,995.18,741.85
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,989.44,735.49
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,980.29,727.05
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,966.71,717.28
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,949.83,705.41
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,925.27,687.05
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,908.28,674.0
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,857.72,637.27
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,798.53,590.45
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,753.45,557.27
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,709.18,524.4
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,508.47,378.96
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,333.1,247.83
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,471.99,355.65
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,583.31,435.96
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,533.02,395.38
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,482.17,353.96
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,424.49,306.67
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,372.78,263.03
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,319.66,217.72
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,267.66,173.61
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,209.52,127.05
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,160.45,91.85
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,111.53,65.42
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,78.97,60.6
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,75.64,58.19
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,71.92,55.42
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,69.18,53.42
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,66.24,51.2
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,59.78,45.86
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,52.9,39.99
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,45.46,33.41
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.15,24.99
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.27,14.46
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,16.28,7.29
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,27.32,17.06
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,41.57,29.3
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,57.12,42.46
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,74.64,57.04
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,91.97,71.18
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,106.45,82.72
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,120.88,94.03
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,163.7,128.7
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,206.74,162.98
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,166.54,129.7
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,128.8,98.59
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,85.72,63.83
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,45.2,31.04
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,98.39,73.63
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,153.27,116.68
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,110.35,82.54
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,68.5,49.19
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,78.44,57.04
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,88.42,64.85
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,141.18,106.43
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,193.73,147.24
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,231.62,175.85
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,268.88,203.64
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,271.39,205.32
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,273.71,206.96
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,274.14,207.2
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,274.46,207.39
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,459.9,349.9
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,619.87,466.61
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,447.82,338.65
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,304.48,230.5
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,310.38,235.6
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,314.85,239.14
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,253.15,192.68
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,200.58,152.83
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,237.87,181.53
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,273.36,208.32
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,197.65,151.12
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,130.0,99.64
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,159.96,122.24
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,172.3,141.01
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,160.91,131.92
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,138.19,113.16
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,122.47,100.15
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,106.36,86.62
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,92.77,75.06
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,74.44,59.15
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,56.31,43.24
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,37.96,26.91
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,22.84,12.86
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.03,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.64,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.46,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,10.56,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,48.65,33.22
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,85.12,65.11
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,124.61,98.96
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,163.61,131.85
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,206.65,167.65
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,266.15,215.83
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,457.94,372.54
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,664.13,533.12
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,587.54,469.43
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,502.61,399.57
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,563.3,443.87
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,604.62,472.81
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,631.85,490.32
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,657.45,506.49
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,822.59,630.49
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,978.63,740.35
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,987.12,741.86
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,992.3,741.88
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,987.2,735.01
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,987.25,731.85
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,973.6,721.01
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,956.67,708.14
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,941.0,694.87
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,912.73,673.25
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,882.92,652.43
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,850.61,629.95
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,814.33,603.53
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,775.82,575.66
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,688.74,509.1
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,612.1,450.16
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,609.94,450.78
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,594.36,439.28
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,542.92,398.74
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,490.9,356.86
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,437.39,312.25
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,383.82,266.81
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,322.51,216.23
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,268.45,171.02
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,213.86,126.88
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,161.01,88.52
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,109.82,60.64
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,72.28,54.53
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,63.75,47.69
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,62.26,46.64
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,60.51,45.55
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,58.64,44.32
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,54.21,40.73
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,49.54,36.79
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,43.22,31.32
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,36.66,25.36
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,24.17,13.76
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.59,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,16.61,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,44.03,7.28
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,144.34,109.56
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,228.87,182.88
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,315.11,255.64
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,424.6,343.92
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,496.68,399.8
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,571.68,455.84
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,641.73,506.27
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,722.23,562.13
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,772.38,594.05
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,821.42,624.57
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,864.53,650.63
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,905.89,675.1
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,932.83,690.98
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,957.07,705.15
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,968.39,709.8
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,983.61,717.21
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,989.13,718.36
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,991.3,717.54
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,987.52,713.04
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,980.34,706.53
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,965.88,696.87
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,948.16,685.22
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,925.08,670.41
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,899.06,653.68
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,868.46,633.61
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,835.44,611.87
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,797.7,586.83
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,758.34,559.32
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,716.06,529.01
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,672.44,497.17
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,625.77,462.53
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,578.67,426.76
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,529.15,388.31
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,479.44,348.75
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,429.0,307.79
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,373.8,262.68
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,322.12,219.57
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,271.83,177.73
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,223.76,139.86
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,179.66,108.75
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,134.57,83.56
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,100.82,78.0
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,102.07,79.35
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,101.75,79.39
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,96.29,75.31
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,90.49,70.85
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,82.42,64.34
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,76.26,59.23
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,61.73,46.74
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,46.74,33.57
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,30.36,18.66
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,26.24,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,71.95,21.49
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,182.87,141.76
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,275.17,222.5
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,355.01,290.19
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,440.0,359.56
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,511.23,415.6
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,585.16,471.68
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,641.5,512.27
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,697.92,551.99
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,756.1,591.4
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,806.31,624.2
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,839.33,643.34
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,869.82,660.56
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,899.46,677.72
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,926.53,692.99
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,938.3,697.84
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,946.73,700.64
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,955.65,704.57
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,961.42,706.81
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,956.58,700.97
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,948.56,693.03
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,937.87,684.71
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,924.06,674.41
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,917.48,668.47
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,904.78,658.0
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,747.24,546.14
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,583.59,424.47
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,451.53,331.06
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,330.07,242.64
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,453.14,333.68
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,557.59,407.56
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,506.62,369.26
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,455.33,331.61
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,453.7,330.9
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,437.43,318.81
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,399.58,290.51
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,373.59,270.65
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,331.82,239.92
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,294.01,212.48
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,266.53,190.73
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,236.24,167.67
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,200.03,145.46
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,172.58,136.1
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,137.09,107.87
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,101.71,79.27
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,95.91,74.95
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,89.75,70.19
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,81.32,63.4
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,75.01,58.16
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,60.78,45.95
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,46.1,33.07
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,28.82,17.54
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,11.39,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,19.37,9.85
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,31.75,20.55
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,47.99,34.29
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,64.56,48.11
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,83.13,63.27
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,101.45,77.91
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,150.58,117.6
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,215.24,168.46
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,125.57,96.47
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,59.29,42.54
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,42.45,28.79
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,25.64,15.09
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,23.44,13.24
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,21.24,11.39
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,229.21,174.52
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,447.58,333.74
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,443.64,328.4
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,439.57,324.33
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,379.23,279.76
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,309.2,228.15
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,551.11,404.54
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,768.11,550.46
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,740.82,529.46
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,712.91,510.35
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,777.65,559.4
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,823.16,593.87
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,654.38,473.83
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,505.78,365.42
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,596.71,435.32
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,664.52,484.61
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,619.07,451.44
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,572.88,417.7
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,524.69,382.14
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,476.53,345.47
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,426.96,306.23
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,379.66,268.01
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,318.97,225.41
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,297.69,215.54
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,246.39,168.56
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,189.33,117.74
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,146.79,93.67
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,110.49,86.41
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,107.46,84.46
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,104.15,82.2
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,98.45,77.9
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,92.39,73.2
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,83.72,66.02
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,77.0,60.29
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,62.83,48.09
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,48.22,35.19
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,31.89,20.34
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
