Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,45.3,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,126.03,83.36
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,226.16,178.07
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,317.97,256.67
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,393.35,319.27
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,473.45,383.09
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,477.83,385.0
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,458.62,368.62
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,302.51,242.73
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,101.77,77.05
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,88.88,66.47
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,77.08,56.65
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,84.32,62.11
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,91.74,67.65
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,98.68,72.92
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,105.62,78.17
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,209.0,158.39
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,330.92,249.69
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,341.8,256.99
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,352.36,264.39
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,359.57,268.72
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,366.44,272.82
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,239.21,178.29
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,129.16,94.64
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,173.28,128.54
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,216.82,161.48
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,308.03,229.53
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,391.39,290.38
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,379.27,280.74
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,367.41,271.63
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,282.0,209.03
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,200.8,148.6
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,218.1,161.81
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,234.81,174.39
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,371.89,277.89
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,489.93,359.74
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,418.34,304.92
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,376.38,275.14
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,340.89,242.38
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,284.29,189.63
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,171.67,114.25
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,127.14,94.72
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,139.45,104.77
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,150.04,113.66
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,137.46,109.07
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,134.53,107.08
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,122.62,97.79
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,110.08,87.83
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,96.57,76.67
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,82.46,64.79
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,70.06,54.2
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,54.08,40.27
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,37.73,25.67
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,21.49,9.16
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,26.26,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,73.46,46.82
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,157.44,122.72
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,231.78,186.66
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,306.89,250.12
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,406.68,330.71
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,364.91,295.63
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,315.01,253.37
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,352.15,281.26
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,388.27,307.52
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,366.09,287.26
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,323.55,251.74
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,298.78,230.88
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,257.54,197.46
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,274.98,210.39
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,309.4,235.99
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,414.55,315.3
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,536.35,403.91
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,548.34,410.77
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,559.2,417.26
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,337.88,254.32
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,137.68,101.34
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,141.24,104.24
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,144.68,106.85
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,214.55,159.66
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,283.6,210.75
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,423.76,314.49
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,553.18,407.09
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,534.55,393.2
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,517.68,381.09
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,483.42,356.27
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,450.91,332.69
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,406.46,300.46
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,364.59,269.97
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,403.95,299.07
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,439.74,324.11
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,409.04,300.74
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,378.5,277.4
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,343.14,249.61
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,313.72,225.28
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,276.27,195.81
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,239.02,167.51
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,201.45,142.04
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,165.3,122.05
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,159.86,127.32
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,148.53,118.48
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,135.63,108.49
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,127.4,102.23
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,109.77,87.72
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,91.77,72.62
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,72.77,56.49
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,53.32,39.64
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,34.78,23.28
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.08,4.28
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.08
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.9,16.03
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,42.94,29.66
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,63.24,46.6
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,83.04,62.86
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,95.59,73.05
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,108.24,83.11
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,116.11,88.99
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,124.23,94.96
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,100.02,75.25
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,77.98,57.37
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,70.89,51.4
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,63.81,45.49
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,66.96,47.86
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,70.12,50.23
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,121.13,90.15
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,173.12,130.06
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,197.85,148.76
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,222.37,167.21
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,197.33,147.59
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,172.78,128.48
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,206.4,153.92
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,239.64,178.79
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,364.99,272.05
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,479.13,354.27
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,439.36,324.82
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,401.1,296.88
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,388.34,287.64
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,375.87,278.55
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,371.71,275.6
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,367.35,272.5
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,362.39,268.48
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,357.0,264.14
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,338.28,250.52
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,319.99,237.22
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,311.76,231.2
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,302.71,224.45
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,264.7,196.6
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,239.98,178.76
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,224.03,167.09
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,208.18,155.53
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,181.91,136.32
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,156.76,117.84
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,142.02,111.9
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,146.5,116.02
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,133.77,106.18
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,120.59,95.83
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,105.18,83.39
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,89.29,70.27
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,72.58,56.12
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,55.43,41.27
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,39.42,27.04
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,21.7,9.91
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.73,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,12.74,4.59
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,20.23,10.96
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,29.07,18.36
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,37.92,25.67
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,34.82,23.09
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,31.73,20.49
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,19.82,10.64
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,7.93,0.84
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,9.26,1.9
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,10.59,2.96
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,74.0,54.05
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,141.16,107.07
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,152.27,115.5
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,163.39,123.97
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,199.05,151.51
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,234.6,178.67
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,244.73,186.02
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,254.75,193.32
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,555.82,423.08
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,819.79,610.88
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,673.42,502.21
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,521.37,389.05
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,600.07,446.53
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,663.39,490.98
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,719.25,531.8
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,763.0,564.07
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,568.5,423.52
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,391.74,291.3
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,355.99,265.47
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,325.76,243.23
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,334.81,249.77
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,346.48,258.1
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,426.95,319.25
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,487.8,360.65
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,424.16,311.09
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,384.25,281.91
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,347.41,253.55
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,311.66,225.89
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,264.52,193.15
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,229.1,170.58
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,191.35,143.35
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,166.93,126.14
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,145.2,114.93
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,136.17,107.95
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,128.45,102.19
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,125.33,100.16
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,109.43,87.29
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,93.02,73.71
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,75.78,59.08
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,58.08,43.71
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,40.16,27.82
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,20.18,9.11
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.82,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.5,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,8.77,1.43
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,14.06,5.93
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,20.67,11.49
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,27.3,16.99
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,39.69,27.22
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,52.11,37.34
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,50.79,36.04
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,49.48,34.75
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,103.35,78.11
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,160.96,123.67
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,121.35,91.62
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,84.32,61.8
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,80.77,58.82
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,77.25,55.88
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,127.68,95.36
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,178.86,134.68
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,227.44,171.71
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,275.84,208.11
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,284.16,213.63
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,292.32,219.07
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,262.5,196.39
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,233.3,174.23
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,232.32,172.96
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,231.3,171.66
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,223.06,165.33
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,214.87,159.09
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,214.63,158.82
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,214.34,158.51
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,246.55,182.36
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,277.76,205.09
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,285.38,210.42
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,292.53,215.4
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,291.82,214.68
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,296.34,217.71
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,336.61,245.78
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,373.31,269.39
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,339.99,237.85
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,291.63,191.28
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,239.05,148.49
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,186.54,107.94
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,164.43,105.26
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,183.93,134.78
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,115.61,90.06
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,68.85,52.1
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,66.78,50.76
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,64.52,49.17
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,60.09,45.57
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,55.36,41.61
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,49.35,36.58
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,43.08,31.06
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,32.0,21.16
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.88,10.69
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,35.19,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,110.3,75.32
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,193.19,151.77
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,282.65,227.64
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,212.09,170.85
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,131.88,103.27
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,111.05,86.02
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,101.57,77.67
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,108.1,82.52
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,114.87,87.47
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,126.85,96.48
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,138.81,105.38
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,251.44,193.53
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,355.35,272.01
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,297.93,226.99
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,228.94,173.31
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,349.79,264.67
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,456.48,342.26
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,611.67,456.24
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,762.62,562.42
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,769.74,564.36
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,774.89,565.86
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,779.58,568.82
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,782.05,570.29
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,781.77,568.56
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,782.98,567.77
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,821.44,599.07
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,846.34,618.26
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,809.85,593.63
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,771.62,567.86
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,729.53,537.98
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,686.1,506.6
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,640.45,473.0
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,593.84,437.93
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,544.76,400.22
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,495.35,361.29
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,445.03,320.79
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,396.26,280.67
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,345.74,239.04
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,289.51,192.84
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,239.26,151.48
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,190.91,113.98
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,144.14,83.17
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,100.2,63.75
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,82.89,63.65
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,81.74,62.95
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,79.56,61.51
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,77.19,59.87
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,70.68,54.54
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,64.13,49.04
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,56.4,42.47
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,48.37,35.39
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,36.47,24.78
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,24.95,13.11
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.19,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,15.85,5.95
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,34.36,22.21
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,53.96,38.88
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,79.51,60.32
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,104.68,81.08
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,343.62,279.59
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,581.43,464.15
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,653.39,513.79
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,718.81,558.29
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,766.3,589.88
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,812.68,620.33
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,607.94,467.86
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,382.56,292.62
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,309.21,236.71
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,224.95,171.1
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,440.92,335.47
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,625.44,467.28
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,522.86,390.51
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,405.53,303.11
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,397.84,296.88
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,390.27,290.36
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,351.62,261.76
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,305.12,227.35
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,363.05,269.42
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,409.91,302.44
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,648.04,481.53
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,831.52,609.83
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,796.62,583.9
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,765.24,561.87
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,724.63,532.97
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,682.59,502.61
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,637.15,469.24
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,590.92,434.58
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,524.51,384.53
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,477.05,348.64
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,440.46,319.06
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,393.23,278.44
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,341.51,235.61
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,290.8,193.19
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,241.34,152.36
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,186.77,110.03
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,138.56,77.78
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,93.03,57.12
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,75.15,57.44
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,75.36,57.86
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,73.63,56.76
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,71.75,55.5
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,68.8,53.26
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,64.1,49.43
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,56.37,42.82
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,48.34,35.7
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,36.44,24.97
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,24.96,13.41
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.2
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,10.1,2.82
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,13.18,5.41
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,18.48,9.84
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,23.78,14.22
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,21.15,11.97
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,18.51,9.73
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,76.61,57.1
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,139.8,106.75
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,381.66,293.27
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,620.69,458.84
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,776.74,566.76
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,926.66,665.62
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,941.28,675.08
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,952.84,684.01
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,960.36,690.78
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,964.8,695.47
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,960.35,694.35
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,952.72,691.1
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,941.23,683.53
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,926.66,674.07
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,909.75,663.55
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,896.24,655.27
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,867.62,635.2
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,836.62,613.7
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,802.14,590.59
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,760.76,562.74
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,721.61,534.54
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,680.96,504.71
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,638.48,472.17
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,594.43,437.95
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,547.17,401.53
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,495.82,361.38
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,444.93,320.66
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,393.84,278.72
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,342.18,235.62
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,291.38,192.84
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,239.86,150.11
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,189.38,110.45
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,140.3,77.52
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,93.72,56.38
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,66.18,49.96
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,65.91,49.96
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,64.43,49.02
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,62.82,47.95
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,61.33,46.82
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,59.88,45.64
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,52.44,39.3
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,45.41,33.08
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,34.96,23.71
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,24.16,12.99
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,23.6,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,68.85,45.64
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,127.27,98.57
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,187.47,150.27
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,260.05,210.87
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,323.51,262.87
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,394.98,319.77
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,469.82,377.49
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,342.85,274.17
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,190.66,148.81
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,237.56,185.68
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,269.89,210.21
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,228.21,176.49
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,204.51,156.91
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,191.39,146.03
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,178.86,135.66
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,203.88,154.43
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,228.75,172.78
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,247.61,186.73
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,266.24,200.44
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,266.53,199.96
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,266.82,199.57
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,166.47,123.69
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.75,48.24
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,85.81,61.54
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,102.82,74.66
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,111.65,81.47
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,120.37,88.2
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,86.87,62.18
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,53.52,36.22
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,55.72,38.05
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,57.93,39.88
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,57.04,39.22
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,56.12,38.53
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.29
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,72.95,52.04
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,61.79,43.34
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,50.62,34.6
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,44.8,30.13
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,38.99,25.65
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,54.07,37.78
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,69.15,49.94
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,107.06,80.39
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,140.89,107.66
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,143.66,115.35
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,153.34,123.8
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,137.4,111.17
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,121.05,98.02
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,103.94,83.8
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,89.46,71.57
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,71.15,55.77
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,52.66,39.56
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,34.3,23.33
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,14.96,6.02
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,7.73,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,37.51,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,112.99,79.03
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,192.41,151.58
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,277.58,223.34
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,367.99,295.89
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,450.12,359.08
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,516.86,408.11
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,585.98,456.63
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,643.72,494.19
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,710.15,536.06
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,758.34,565.84
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,805.47,594.52
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,842.39,614.88
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,877.35,633.77
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,905.4,650.29
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,930.97,665.35
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,948.06,676.18
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,962.29,685.42
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,969.45,688.51
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,965.73,685.08
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,891.11,634.47
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,798.32,569.65
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,765.47,547.1
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,731.76,523.22
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,706.07,504.67
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,674.28,482.14
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,713.01,509.83
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,740.68,529.14
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,718.06,513.74
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,694.05,497.8
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,672.0,483.62
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,648.38,467.97
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,549.56,399.01
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,466.23,340.22
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,484.34,354.47
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,487.95,355.94
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,432.71,315.71
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,390.53,285.71
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,353.85,254.15
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,317.65,219.74
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,239.89,168.72
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,204.2,152.74
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,186.74,140.66
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,158.81,120.29
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,96.79,75.57
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,27.35,17.61
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,24.24,15.11
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,21.14,12.56
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,17.6,9.55
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,14.07,6.52
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,10.98,3.85
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,7.9,1.14
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.26,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.63,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
