Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,7.9,0.8
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.3,4.59
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,17.14,8.73
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,22.0,12.84
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,16.72,8.39
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,11.44,3.93
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,115.05,90.01
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,232.07,183.44
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,299.63,236.39
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,367.82,288.76
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,352.91,275.29
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,337.24,261.6
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,351.67,271.74
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,365.76,281.48
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,352.36,269.91
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,339.29,258.79
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,341.85,260.21
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,329.17,250.26
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,418.5,316.27
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,490.71,367.89
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,753.41,564.93
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,951.08,698.77
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,868.65,637.8
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,767.98,561.14
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,818.33,600.66
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,842.99,617.65
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,810.72,594.33
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,776.2,570.01
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,710.34,520.28
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,652.24,475.29
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,572.5,418.57
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,505.13,370.16
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,491.45,361.16
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,478.09,350.79
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,441.73,323.21
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,404.65,294.5
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,352.03,249.07
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,300.16,200.04
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,239.36,149.74
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,187.63,108.47
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,137.38,73.79
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,89.54,50.9
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,63.59,48.2
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,61.94,47.03
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,54.85,41.31
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,53.47,40.38
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,50.08,37.59
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,46.46,34.54
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,42.13,30.82
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,37.63,26.78
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,29.82,19.69
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.67,11.58
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.77,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,8.96
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,38.84,26.25
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,57.6,42.44
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,80.77,62.09
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,103.65,81.12
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,308.93,252.51
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,506.93,407.64
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,657.47,518.03
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,803.9,617.66
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,660.65,513.2
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,462.91,360.58
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,596.05,461.23
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,732.31,558.04
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,752.37,568.43
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,770.1,578.15
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,702.8,527.28
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,631.62,473.53
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,848.75,634.44
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,1006.23,738.59
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,1000.23,731.28
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,990.78,723.35
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,976.85,713.67
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,959.62,701.97
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,934.26,683.66
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,905.95,663.56
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,774.29,570.65
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,634.69,465.6
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,719.11,532.96
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,771.33,573.4
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,731.39,545.17
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,689.79,514.68
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,644.81,481.11
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,598.92,446.17
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,530.77,394.12
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,484.21,358.34
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,445.96,327.45
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,402.14,288.93
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,339.47,242.63
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,320.61,232.9
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,264.25,180.25
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,193.74,115.23
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,145.49,81.88
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,92.35,53.68
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,75.96,58.83
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,85.97,67.51
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,81.82,64.24
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,77.2,60.56
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,70.36,54.91
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,63.15,48.83
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,55.11,41.96
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.72,34.56
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,36.0,24.92
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.89,14.23
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.59,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,77.78,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,213.49,156.84
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,300.36,241.64
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,396.55,323.8
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,355.89,291.72
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,292.45,239.09
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,274.17,223.04
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,250.81,202.18
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,353.35,283.56
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,461.4,365.69
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,400.4,315.55
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,334.46,261.69
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,436.9,339.98
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,522.04,402.83
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,638.31,487.82
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,736.81,557.71
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,729.52,548.61
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,719.75,538.52
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,738.95,551.18
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,756.32,562.41
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,709.81,527.17
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,649.62,482.73
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,659.16,489.57
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,667.15,495.01
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,652.19,483.85
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,636.59,472.37
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,698.41,518.93
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,747.61,555.55
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,716.74,533.44
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,685.61,511.32
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,659.33,492.56
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,634.24,474.26
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,403.78,305.13
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,201.32,150.93
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,342.6,258.96
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,473.61,353.93
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,390.31,291.58
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,321.9,241.77
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,201.06,151.28
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,79.04,57.42
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,172.49,123.58
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,248.54,173.84
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,209.98,148.08
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,178.16,130.66
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,165.16,132.64
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,152.77,122.87
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,137.6,110.92
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,121.82,98.27
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,83.79,66.34
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,54.02,41.0
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,48.82,36.57
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,43.4,31.72
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.45,22.77
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,24.17,13.74
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,61.34,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,177.4,128.9
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,261.25,209.0
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,354.37,288.69
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,443.8,362.84
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,535.16,434.75
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,519.79,421.04
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,503.32,404.86
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,498.31,398.4
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,507.05,401.79
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,695.71,545.33
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,880.74,673.83
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,888.21,674.67
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,884.34,668.97
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,938.64,704.5
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,988.3,736.06
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,1003.9,743.5
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,1016.37,749.18
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,881.69,655.34
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,713.77,529.78
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,882.96,655.63
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,1011.62,741.33
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,998.69,731.24
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,982.39,719.98
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,962.36,706.7
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,939.1,691.31
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,908.88,670.59
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,876.14,648.2
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,840.4,624.03
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,802.65,598.38
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,761.01,569.63
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,717.6,537.42
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,671.03,502.5
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,623.23,465.88
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,573.64,426.77
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,523.21,386.11
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,470.54,343.03
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,418.0,299.02
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,364.35,253.77
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,311.2,208.39
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,252.07,163.42
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,223.24,145.04
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,173.06,108.73
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,124.6,80.87
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,80.58,62.2
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,66.17,50.37
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,61.46,46.71
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,63.32,48.57
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,58.85,45.0
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,54.06,41.06
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,48.86,36.69
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,43.42,31.9
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,34.49,23.79
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,25.14,14.69
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,86.74,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,233.0,171.86
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,326.91,263.07
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,430.79,351.55
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,509.19,415.83
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,591.72,479.8
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,656.8,527.02
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,718.72,569.92
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,773.43,605.09
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,827.59,638.66
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,871.37,665.91
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,913.46,691.62
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,937.57,703.42
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,969.11,720.24
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,992.92,733.91
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,1013.8,745.73
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,1027.44,751.41
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,1037.8,755.1
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,1042.19,756.19
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,1043.12,755.24
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,1038.03,749.5
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,1029.43,741.72
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,1014.89,731.38
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,996.96,719.03
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,974.77,704.05
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,949.41,687.11
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,918.44,666.57
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,884.93,644.37
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,847.95,620.13
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,808.94,594.4
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,766.8,566.13
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,722.85,534.61
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,675.93,499.28
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,627.66,462.28
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,577.05,423.49
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,525.63,383.07
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,472.31,340.2
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,419.24,296.46
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,365.13,251.59
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,311.55,206.49
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,257.49,161.12
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,204.64,118.88
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,143.83,75.79
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,94.12,50.92
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,62.4,46.79
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,61.38,46.15
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,59.8,45.1
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,58.11,43.94
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,50.51,37.61
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,48.02,35.56
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,43.72,31.98
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,39.25,28.06
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,32.32,21.81
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,25.15,14.7
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,70.12,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,196.34,142.52
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,283.77,224.8
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,385.76,309.33
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,463.23,371.53
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,544.7,433.3
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,610.73,479.57
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,678.23,524.74
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,732.57,558.23
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,786.65,590.38
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,831.37,617.67
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,869.72,640.4
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,905.12,661.64
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,938.24,681.26
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,963.2,695.05
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,985.34,707.14
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,1000.83,714.37
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,1001.8,712.68
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,933.1,667.83
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,834.05,597.68
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,930.03,664.59
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,997.37,703.95
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,984.22,695.01
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,967.82,684.98
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,901.7,641.85
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,820.02,583.31
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,852.53,611.18
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,864.05,620.42
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,751.17,541.3
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,646.7,464.1
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,686.18,497.36
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,709.53,516.76
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,565.43,411.91
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,455.3,330.46
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,466.04,338.72
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,460.64,334.17
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,434.83,314.64
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,405.89,292.1
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,360.18,252.6
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,310.72,205.81
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,250.78,156.66
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,199.93,116.29
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,171.52,108.05
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,181.56,130.72
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,112.53,87.42
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,66.92,50.28
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,59.1,44.11
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,57.56,43.09
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,55.08,41.22
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,52.46,39.16
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,47.99,35.47
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,43.34,31.43
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,35.29,24.17
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.76,15.12
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,60.61,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,176.48,126.13
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,261.33,203.93
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,355.5,281.18
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,440.18,348.5
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,527.26,414.73
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,577.45,450.81
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,627.6,485.91
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,699.51,535.72
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,772.75,584.93
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,817.02,613.24
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,854.76,637.08
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,888.97,657.63
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,920.91,676.53
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,945.62,691.06
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,967.6,703.91
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,982.77,711.05
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,994.78,716.31
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,1000.28,718.49
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,990.86,711.36
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,985.93,705.99
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,977.72,698.63
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,965.35,690.2
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,949.8,679.87
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,935.0,670.13
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,906.85,651.86
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,878.08,633.27
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,846.97,613.11
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,811.26,589.0
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,774.13,563.31
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,734.15,535.57
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,692.84,506.38
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,648.79,474.86
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,603.92,441.98
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,556.44,407.06
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,508.68,370.85
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,459.15,331.63
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,410.41,292.08
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,354.87,247.35
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,305.8,206.78
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,256.36,166.0
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,208.91,128.5
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,162.17,95.89
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,118.19,72.79
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,113.29,88.93
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,142.03,112.91
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,108.94,86.11
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,81.15,63.34
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,75.44,58.73
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,69.42,53.73
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,61.17,46.77
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,52.57,39.26
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.86,28.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,29.63,18.29
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,55.89,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,166.21,119.14
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,247.61,194.48
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,337.57,268.68
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,413.98,329.34
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,501.96,395.37
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,568.07,443.49
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,635.73,491.03
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,693.01,529.85
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,750.42,567.9
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,795.33,596.91
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,839.02,624.86
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,874.61,646.36
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,902.48,662.67
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,927.84,678.2
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,950.55,692.07
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,966.82,700.46
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,980.08,707.05
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,987.15,711.19
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,990.97,713.42
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,987.43,709.66
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,969.06,696.54
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,956.87,688.61
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,941.54,678.66
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,922.25,665.23
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,900.01,649.93
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,871.92,631.8
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,841.57,612.13
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,807.69,590.02
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,772.15,566.66
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,733.04,539.58
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,692.39,510.32
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,648.94,478.49
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,604.31,445.08
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,557.31,409.02
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,506.33,369.28
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,456.3,329.35
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,408.29,290.17
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,358.33,249.25
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,309.38,208.6
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,253.42,162.85
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,206.01,125.32
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,158.91,92.31
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,114.43,68.79
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,84.23,64.66
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,84.24,64.95
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,81.85,63.33
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,79.22,61.49
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,74.03,57.31
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,68.68,52.89
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.79,46.25
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,52.56,39.09
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.85,28.73
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.7,17.51
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,69.28,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,193.58,139.49
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,278.51,219.39
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,377.92,301.77
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,454.88,363.99
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,535.99,426.04
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,599.87,472.96
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,665.21,519.43
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,719.31,555.47
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,773.33,590.55
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,812.0,613.9
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,854.0,639.23
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,888.3,658.98
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,920.39,677.12
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,944.94,691.11
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,966.74,703.38
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,971.07,703.06
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,983.27,708.09
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,988.2,709.92
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,989.91,709.9
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,986.83,705.61
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,980.44,699.41
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,968.3,691.11
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,952.91,680.92
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,932.99,667.04
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,910.02,651.31
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,881.1,632.67
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,849.78,612.47
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,815.58,590.65
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,779.46,567.39
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,739.6,541.07
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,698.04,511.55
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,653.64,478.43
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,608.0,443.78
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,560.36,407.8
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,511.94,370.26
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,461.2,330.12
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,410.48,288.9
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,358.95,246.58
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,307.97,204.06
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,248.94,155.71
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,199.44,116.36
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,149.87,81.5
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,102.58,56.7
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,70.44,53.01
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,64.66,48.45
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,63.15,47.49
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,61.49,46.38
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,60.32,45.54
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,59.19,44.67
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,53.83,40.18
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.76,34.05
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.51,25.84
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.97,16.9
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,45.83,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,131.41,93.03
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,223.55,175.48
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,309.93,248.14
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,386.53,311.01
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,468.47,375.71
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,532.76,425.11
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,607.01,479.69
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,483.45,381.58
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,353.93,276.49
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,591.27,460.78
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,815.75,621.15
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,850.64,640.65
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,883.47,659.92
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,910.09,675.88
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,934.22,690.19
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,948.8,697.14
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,960.24,702.18
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,959.93,700.69
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,964.22,702.46
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,959.81,697.56
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,952.2,690.78
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,942.05,683.55
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,928.79,674.41
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,907.77,660.28
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,884.02,644.43
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,815.27,594.08
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,740.03,538.21
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,759.63,555.01
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,760.13,557.7
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,709.85,518.82
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,667.84,486.02
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,607.47,443.33
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,556.83,406.89
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,513.62,375.14
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,473.62,345.48
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,434.95,316.64
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,397.75,288.54
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,362.92,258.02
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,314.48,214.29
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,273.35,183.34
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,238.66,159.55
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,192.15,123.87
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,140.49,90.5
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,109.04,84.7
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,105.95,82.51
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,101.5,79.31
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,96.73,75.79
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,89.45,69.94
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,81.76,63.62
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,73.92,57.1
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,62.12,46.96
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,46.79,33.58
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,31.01,19.39
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,16.51,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
