Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,43.42,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,125.06,87.89
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,202.19,158.54
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,300.19,240.4
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,376.33,302.86
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,457.65,367.1
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,425.59,340.8
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,402.77,320.74
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,443.14,350.03
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,482.64,377.69
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,449.32,349.72
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,429.36,331.71
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,551.21,422.31
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,657.16,497.98
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,691.21,519.99
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,723.77,541.19
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,761.2,565.43
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,813.83,599.22
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,830.52,608.68
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,844.76,616.78
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,857.4,622.79
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,867.28,627.01
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,854.0,616.96
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,838.57,605.74
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,833.75,601.13
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,826.27,594.74
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,784.57,566.04
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,742.06,536.84
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,717.29,520.0
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,691.77,502.37
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,665.4,484.19
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,640.16,466.46
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,604.67,441.32
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,568.7,415.42
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,473.15,346.05
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,404.45,296.17
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,410.66,299.72
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,409.02,294.72
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,367.53,259.87
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,314.21,214.66
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,267.64,176.69
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,222.57,141.25
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,188.29,120.99
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,162.09,111.03
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,121.08,94.49
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,102.71,79.82
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,98.49,76.82
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,93.97,73.49
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,86.65,67.6
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.91,61.23
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,69.17,53.12
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,60.8,45.87
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,46.13,33.06
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,31.06,19.48
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,47.42,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,135.05,95.21
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,230.36,180.95
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,320.66,257.54
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,404.09,326.4
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,500.33,402.49
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,567.02,452.17
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,635.35,501.05
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,697.54,543.79
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,760.37,585.77
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,805.3,614.88
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,849.01,642.73
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,766.74,581.09
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,661.9,499.57
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,677.59,507.9
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,691.03,513.99
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,674.92,498.87
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,638.96,470.6
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,705.63,516.73
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,753.19,548.81
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,884.95,642.88
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,976.22,701.39
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,963.77,691.68
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,948.13,680.82
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,927.04,666.85
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,903.03,651.06
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,782.02,566.49
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,650.37,469.17
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,728.33,529.68
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,774.27,564.46
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,735.03,537.38
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,694.18,508.19
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,650.43,476.33
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,605.65,443.03
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,558.54,407.29
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,510.81,370.17
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,451.18,324.35
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,415.33,296.8
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,368.81,261.09
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,324.29,226.58
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,292.28,202.59
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,256.88,177.59
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,216.32,146.72
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,161.06,109.09
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,144.16,112.8
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,140.47,110.24
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,124.13,97.5
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,106.74,83.72
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,95.45,74.62
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,83.67,64.94
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,71.02,54.43
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,57.91,43.26
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,44.31,31.41
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,30.33,18.84
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.58,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,40.81,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,120.79,84.35
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,200.1,156.96
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,300.67,241.35
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,371.63,299.91
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,446.71,359.61
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,327.81,263.38
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,179.99,141.05
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,177.32,138.27
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,187.52,145.36
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,173.33,133.34
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,159.91,122.0
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,278.94,214.79
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,387.65,296.19
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,427.4,323.86
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,466.64,350.84
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,436.09,325.88
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,405.57,301.36
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,440.58,326.3
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,474.68,350.06
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,552.74,404.36
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,612.32,444.49
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,601.41,436.07
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,589.96,427.74
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,585.84,423.99
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,580.83,419.64
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,649.78,470.18
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,713.39,515.69
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,679.68,491.07
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,646.88,467.46
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,552.76,400.83
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,469.06,340.72
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,450.96,328.37
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,433.03,315.79
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,480.42,352.37
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,514.05,374.33
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,464.14,334.09
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,413.99,292.94
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,362.63,250.59
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,304.46,202.62
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,253.15,159.67
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,203.34,119.62
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,154.08,84.46
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,107.13,58.89
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,70.56,52.89
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,63.8,47.53
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,62.26,46.54
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,60.56,45.4
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,58.26,43.62
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,55.85,41.66
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,51.17,37.77
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,46.29,33.52
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.74,25.12
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.95,16.96
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,27.35,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,80.16,53.9
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,154.98,120.06
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,245.08,195.2
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,320.79,257.89
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,402.67,323.52
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,491.16,392.67
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,568.9,451.98
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,627.92,493.62
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,687.04,534.33
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,743.16,571.79
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,791.1,602.71
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,837.79,632.28
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,883.08,660.46
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,910.34,676.95
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,935.13,691.86
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,951.74,700.64
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,972.61,712.38
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,979.38,715.51
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,982.97,716.76
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,971.79,707.34
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,969.69,704.16
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,957.87,695.36
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,942.89,684.66
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,925.42,671.4
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,904.85,656.22
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,877.29,637.21
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,847.34,616.86
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,813.73,594.27
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,778.26,570.38
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,739.12,543.51
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,698.34,513.76
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,654.35,480.26
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,609.15,445.38
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,562.36,409.57
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,514.81,372.34
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,464.99,332.59
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,415.1,291.86
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,364.32,250.26
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,306.74,203.09
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,255.41,160.45
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,205.59,120.65
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,156.37,85.64
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,109.4,60.04
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,70.92,52.94
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,63.17,46.79
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,61.95,46.07
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,60.59,45.22
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,57.56,42.92
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,54.32,40.37
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,49.97,36.76
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,45.44,32.82
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,37.53,25.79
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,28.0,17.04
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.12,0.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,47.6,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,135.9,95.21
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,231.76,182.12
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,323.02,259.74
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,407.26,329.49
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,504.63,406.69
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,571.56,456.58
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,640.15,505.69
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,703.27,549.25
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,767.08,592.05
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,761.33,584.32
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,739.63,565.74
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,839.05,632.91
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,925.26,688.32
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,949.44,700.78
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,970.88,711.78
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,976.16,712.4
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,989.52,718.59
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,995.79,721.37
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,998.79,722.21
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,995.42,717.86
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,988.76,711.56
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,976.34,702.85
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,960.67,692.17
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,939.48,676.61
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,915.3,659.23
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,886.99,640.54
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,856.24,620.23
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,821.77,597.39
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,785.46,573.22
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,745.39,546.23
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,703.65,516.12
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,659.69,483.81
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,614.39,449.86
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,566.83,413.49
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,518.47,375.63
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,467.59,335.03
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,417.14,293.84
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,366.01,251.33
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,308.01,203.37
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,256.31,160.47
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,206.11,120.38
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,156.49,85.07
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,109.12,59.12
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,70.2,52.12
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,63.14,46.56
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,61.91,45.84
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,60.56,44.99
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,58.25,43.31
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,55.82,41.45
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,51.54,38.01
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,47.11,34.22
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.5,25.78
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.73,17.66
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.49,0.79
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,60.24,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,176.22,124.81
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,262.98,207.37
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,359.6,288.96
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,451.55,364.24
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,547.03,438.57
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,612.72,486.52
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,679.93,533.77
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,739.66,574.12
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,795.72,610.72
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,839.88,637.92
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,882.49,663.57
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,918.94,684.62
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,943.17,697.24
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,966.5,709.01
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,987.04,718.89
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,1002.41,725.74
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,1014.68,730.68
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,1019.22,731.93
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,1020.4,731.21
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,1016.61,726.35
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,1009.41,719.5
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,995.87,709.9
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,979.0,698.34
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,957.47,682.51
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,932.83,664.85
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,903.49,645.31
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,871.59,624.15
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,835.8,599.49
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,798.01,573.54
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,757.55,546.92
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,715.27,517.68
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,669.22,484.58
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,621.84,449.81
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,572.77,412.99
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,522.85,374.58
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,471.16,333.88
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,419.29,291.98
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,366.2,248.33
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,313.51,204.42
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,260.51,160.63
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,208.6,119.31
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,157.49,83.06
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,108.26,56.3
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,56.13,40.42
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,55.23,39.88
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,54.17,39.26
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,53.04,38.56
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,50.58,36.74
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,43.89,31.29
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,40.61,28.67
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,37.23,25.79
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,31.1,20.4
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,24.76,14.48
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.17,0.04
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,53.91,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,162.59,113.73
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,246.7,193.07
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,340.34,271.45
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,417.94,334.82
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,507.58,404.67
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,574.29,453.9
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,642.63,502.34
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,697.98,538.88
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,753.27,574.25
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,799.04,602.83
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,843.62,630.0
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,880.35,650.06
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,909.78,664.94
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,936.21,677.91
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,959.97,688.77
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,977.51,694.67
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,992.07,698.58
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,998.57,697.4
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,990.27,687.28
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,988.89,681.57
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,984.25,673.8
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,972.38,667.13
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,957.29,658.66
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,935.18,646.84
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,910.15,633.13
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,883.06,617.96
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,853.59,601.07
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,820.12,580.21
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,784.86,557.97
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,745.96,533.25
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,705.44,505.9
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,662.28,476.07
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,617.75,444.46
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,570.2,409.55
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,521.99,373.18
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,472.11,334.77
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,417.01,291.59
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,365.1,249.53
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,313.99,207.43
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,262.89,165.7
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,213.65,126.86
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,164.83,92.27
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,110.78,60.71
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,71.79,53.59
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,72.85,54.7
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,79.67,60.66
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,86.42,66.58
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,76.1,58.22
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,65.1,49.18
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.19,43.58
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,51.0,37.51
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,41.15,28.85
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,30.96,19.53
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.64,1.97
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,41.58,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,122.27,83.98
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,200.08,156.21
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,299.4,238.96
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,377.3,302.64
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,460.86,368.36
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,526.24,417.21
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,594.04,465.42
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,661.84,511.85
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,722.88,552.05
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,668.96,509.66
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,594.74,451.74
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,684.41,513.79
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,757.63,561.74
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,712.07,525.96
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,681.17,500.73
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,624.31,458.13
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,583.75,426.46
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,696.28,505.76
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,789.87,569.33
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,896.6,642.86
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,973.44,691.14
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,894.68,638.6
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,806.25,575.79
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,827.18,590.94
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,844.15,602.55
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,805.42,576.47
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,766.24,550.28
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,659.27,475.88
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,562.99,407.54
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,590.04,428.12
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,605.88,439.82
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,521.05,379.24
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,447.31,326.35
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,487.68,357.96
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,512.8,374.04
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,462.8,334.06
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,412.6,293.24
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,363.07,254.76
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,332.83,231.88
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,277.02,195.1
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,255.92,187.41
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,221.94,161.8
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,197.46,144.67
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,171.08,134.78
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,156.76,123.75
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,103.91,81.16
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,62.52,47.18
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,59.22,44.59
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,55.69,41.7
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,51.01,37.82
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,46.12,33.56
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,37.8,26.19
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.96,17.21
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.09,1.49
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,56.18,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,166.07,116.05
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,248.07,195.07
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,339.55,271.97
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,422.03,338.31
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,505.81,402.69
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,570.48,449.56
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,636.79,495.83
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,693.54,533.64
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,750.56,570.56
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,795.14,597.26
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,833.68,619.3
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,746.32,555.6
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,630.41,468.09
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,667.91,493.37
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,704.21,516.37
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,858.33,622.44
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,970.78,690.56
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,977.14,690.17
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,980.33,689.04
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,978.24,684.8
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,972.92,678.77
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,961.4,671.09
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,946.68,661.6
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,927.42,649.41
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,905.16,635.44
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,878.27,618.6
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,848.91,600.21
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,815.39,578.4
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,779.97,555.28
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,741.21,530.55
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,700.75,502.77
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,657.51,472.75
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,612.81,440.88
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,565.29,406.09
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,516.98,369.67
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,467.1,331.07
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,413.27,288.81
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,362.22,247.49
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,311.93,206.08
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,261.53,164.8
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,212.6,126.03
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,164.07,91.52
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,110.44,59.95
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,69.45,51.47
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,69.4,51.67
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,68.16,50.95
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,66.77,50.11
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,64.02,47.99
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,61.1,45.65
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,56.26,41.79
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.56,36.14
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.41,28.19
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.98,19.59
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.64,2.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,49.22,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,137.82,94.94
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,235.09,184.52
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,327.55,262.52
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,403.97,324.75
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,492.18,393.03
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,559.39,442.49
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,628.4,490.95
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,685.96,529.54
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,743.78,567.17
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,789.26,594.33
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,833.64,619.96
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,870.15,638.32
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,899.4,651.39
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,925.77,665.42
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,949.53,677.64
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,965.81,683.68
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,979.12,687.88
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,986.82,690.68
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,979.59,684.46
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,977.42,680.92
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,972.06,675.51
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,961.0,668.75
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,946.74,660.15
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,928.54,648.38
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,907.28,634.72
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,879.94,618.05
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,850.18,599.79
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,816.33,578.79
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,780.71,556.49
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,741.8,531.73
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,701.25,503.93
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,657.93,472.59
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,613.42,439.76
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,566.21,405.01
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,518.29,368.79
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,468.85,330.6
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,418.75,290.77
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,367.61,249.77
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,317.0,208.41
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,257.88,160.58
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,207.65,120.69
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,158.26,85.45
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,111.05,59.07
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,67.93,50.01
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,66.89,49.39
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,59.42,43.55
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,58.3,42.9
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,55.18,40.55
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,51.84,37.94
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,47.78,34.69
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,43.57,31.13
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,36.03,24.48
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.16,17.23
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.71,1.6
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
