Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,30.24,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,91.46,52.15
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,177.03,136.33
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,277.35,220.57
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,358.77,288.18
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,446.71,358.63
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,514.48,410.6
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,585.02,462.35
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,656.16,511.47
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,721.42,554.65
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,769.4,585.35
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,816.41,614.84
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,856.81,639.28
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,895.59,662.31
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,916.98,673.47
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,942.02,687.16
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,961.99,697.45
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,979.05,705.9
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,987.08,709.75
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,991.89,711.71
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,979.53,701.53
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,976.01,697.35
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,964.79,688.02
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,950.38,676.83
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,931.46,663.1
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,909.54,647.55
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,882.58,629.92
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,853.21,610.71
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,820.15,589.22
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,785.3,566.44
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,746.82,540.65
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,706.74,512.18
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,663.41,481.09
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,618.82,448.44
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,572.41,413.53
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,525.26,377.22
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,471.2,335.25
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,420.46,294.58
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,369.02,253.03
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,318.3,211.34
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,267.71,169.62
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,218.96,130.72
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,170.23,95.59
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,116.18,63.0
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,72.66,53.65
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,73.79,54.8
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,72.42,54.01
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,70.89,53.08
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,68.34,51.27
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,65.66,49.26
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,58.79,43.64
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,52.38,38.18
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.97,29.99
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,33.24,21.19
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,17.61,4.3
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.53,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.88,9.47
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,80.38,58.6
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,142.29,110.76
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,195.62,155.8
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,251.98,202.38
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,216.1,171.51
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,147.86,114.23
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,116.38,88.34
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,88.02,64.94
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,191.48,146.88
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,291.26,223.47
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,269.92,205.3
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,233.5,175.99
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,294.87,221.74
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,340.3,254.67
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,345.73,257.28
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,351.01,259.88
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,518.43,383.48
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,665.78,488.22
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,768.65,559.77
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,864.5,624.64
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,777.59,561.54
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,692.58,499.93
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,772.06,555.32
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,839.95,600.93
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,804.8,575.89
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,768.91,550.81
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,778.65,561.19
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,777.66,562.9
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,738.36,535.22
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,697.57,505.89
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,654.29,474.54
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,609.83,441.73
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,562.42,406.08
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,514.5,369.26
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,465.5,330.15
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,416.37,290.2
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,365.78,249.7
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,315.93,209.09
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,265.81,167.92
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,216.87,128.97
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,161.66,89.12
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,115.36,62.44
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,70.04,51.29
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,68.42,50.2
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,67.16,49.49
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,65.75,48.64
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,62.26,46.03
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,58.51,43.13
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,53.58,39.12
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,47.31,33.81
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,30.2,18.64
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.24,2.86
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.09
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,33.62,20.94
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,54.79,38.83
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,87.52,66.29
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,130.82,101.98
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,162.63,127.9
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,194.52,153.42
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,309.65,245.89
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,413.75,326.98
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,525.39,411.51
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,623.45,483.66
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,639.98,492.03
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,653.58,498.55
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,709.86,537.78
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,784.73,588.69
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,881.96,657.76
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,964.58,711.04
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,973.13,713.28
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,978.51,713.91
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,908.87,663.08
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,825.04,598.58
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,897.9,652.04
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,942.87,680.63
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,872.16,627.85
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,780.06,557.29
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,825.65,593.1
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,852.98,613.37
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,797.55,571.51
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,746.2,531.0
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,679.76,485.11
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,621.61,444.38
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,625.99,449.99
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,620.57,446.64
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,550.14,393.69
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,499.4,355.31
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,454.57,322.25
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,420.25,296.18
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,379.65,264.25
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,339.57,230.93
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,293.03,196.58
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,264.48,177.12
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,206.25,132.17
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,150.67,93.84
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,109.95,83.0
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,105.13,79.49
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,100.34,76.09
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,95.21,72.38
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,87.38,66.38
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,79.08,59.86
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,68.79,51.6
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,60.23,44.51
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,46.99,33.23
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,33.39,21.3
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,17.19,3.9
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,14.46,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,35.28,14.46
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,102.68,76.32
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,159.34,125.22
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,230.97,185.08
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,293.95,236.93
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,236.66,188.99
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,171.76,133.96
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,382.33,304.34
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,592.88,465.62
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,719.35,557.38
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,837.98,638.65
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,878.52,663.22
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,917.29,686.66
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,942.82,700.53
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,954.95,705.39
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,973.0,714.38
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,988.19,721.46
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,994.95,723.05
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,998.42,722.65
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,996.43,718.84
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,991.12,713.03
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,979.05,704.13
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,963.7,693.25
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,941.87,677.13
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,917.01,659.18
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,889.82,639.51
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,860.07,618.27
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,826.0,594.51
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,789.97,569.47
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,750.95,543.55
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,710.17,514.94
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,666.36,483.22
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,621.17,449.84
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,573.27,413.65
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,524.54,375.98
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,470.19,333.85
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,437.6,308.0
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,378.23,260.58
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,321.82,212.32
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,262.23,163.7
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,211.26,122.8
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,160.63,86.22
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,112.16,58.4
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,66.41,48.38
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,66.04,48.29
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,58.65,42.55
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,57.51,41.88
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,55.07,40.1
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,52.49,38.14
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,48.48,34.88
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,44.31,31.32
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,37.69,25.5
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,29.5,18.07
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.87,2.47
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,29.48,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,87.43,42.17
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,176.27,135.06
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,279.04,222.55
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,365.08,294.9
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,458.76,370.99
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,532.56,428.24
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,603.42,480.69
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,667.52,526.4
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,732.5,571.51
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,779.39,602.25
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,825.25,631.75
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,858.7,650.94
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,896.09,672.65
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,922.67,687.51
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,946.65,700.57
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,965.52,710.45
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,970.19,710.86
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,977.65,714.28
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,981.93,715.68
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,980.92,712.52
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,976.64,707.36
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,966.61,699.75
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,953.31,690.13
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,934.96,676.14
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,913.53,660.25
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,886.91,640.8
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,857.73,619.76
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,824.63,596.4
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,789.5,571.72
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,750.94,545.69
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,710.6,516.92
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,667.2,485.28
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,622.38,451.96
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,574.53,415.73
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,525.84,378.01
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,475.54,338.19
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,425.68,297.83
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,374.13,255.47
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,315.84,207.74
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,264.58,165.51
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,215.16,126.18
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,165.61,90.59
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,118.31,63.61
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,67.41,49.09
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,68.57,50.35
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,67.64,49.9
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,66.61,49.36
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,64.98,48.29
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,63.31,47.12
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,57.42,42.41
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.7,37.62
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.62,29.69
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,33.26,21.16
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,17.6,3.84
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,22.47,12.01
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,35.72,23.24
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,55.03,39.23
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,73.84,54.63
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,281.87,226.72
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,486.66,388.49
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,623.64,491.16
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,761.44,588.13
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,802.6,613.88
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,846.95,641.84
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,885.04,664.99
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,921.19,686.55
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,936.75,693.65
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,959.86,705.99
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,975.87,713.53
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,988.88,719.17
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,995.73,722.04
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,999.3,722.9
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,996.47,718.51
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,990.29,712.12
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,978.78,702.11
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,963.96,690.13
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,941.23,673.43
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,915.51,654.93
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,888.41,636.73
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,858.74,616.86
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,824.4,592.62
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,788.24,567.24
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,749.49,541.29
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,709.01,512.53
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,664.75,480.53
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,619.38,447.09
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,571.84,411.38
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,523.54,374.25
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,473.73,335.11
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,423.97,295.09
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,373.06,254.01
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,315.47,207.43
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,264.11,165.19
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,214.44,125.68
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,165.03,90.25
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,117.86,63.42
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,67.09,48.72
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,67.91,49.6
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,66.96,49.13
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,65.9,48.56
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,63.13,46.56
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,60.19,44.33
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,55.74,40.83
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,49.56,35.67
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.8,28.05
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,31.77,19.85
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,16.04,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.09,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,7.9,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,19.37,9.55
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,30.87,19.31
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,45.77,31.71
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,61.29,44.43
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,78.25,58.09
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,95.02,71.32
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,84.97,62.76
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,76.36,55.43
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,151.24,114.43
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,245.03,186.21
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,440.6,336.57
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,641.96,483.1
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,813.92,607.34
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,957.93,702.69
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,966.19,704.22
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,982.78,712.2
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,989.42,713.29
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,992.82,712.45
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,992.36,709.66
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,988.57,704.88
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,977.52,696.69
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,963.16,686.55
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,943.21,671.86
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,920.19,655.33
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,892.5,637.23
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,862.25,617.46
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,828.48,594.07
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,792.69,569.36
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,753.87,543.77
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,713.26,515.49
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,668.88,482.56
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,623.16,448.13
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,575.7,413.55
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,527.32,377.25
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,476.85,337.62
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,426.61,297.23
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,374.49,254.66
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,322.87,211.93
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,263.73,164.05
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,213.57,124.2
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,163.25,88.15
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,115.1,60.85
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,71.64,52.36
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,65.43,47.58
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,64.35,46.99
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,63.14,46.29
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,61.34,45.08
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,59.48,43.74
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,54.57,39.85
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,48.13,34.48
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,40.07,27.45
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,31.79,19.85
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,16.05,2.59
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.01,2.74
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,70.58,50.17
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,128.18,98.83
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,177.41,140.18
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,227.99,181.73
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,271.43,216.24
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,315.62,250.33
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,472.9,373.55
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,645.47,501.56
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,745.46,569.74
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,839.44,631.7
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,508.45,391.51
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,120.15,87.96
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,128.91,94.64
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,137.66,100.87
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,309.8,230.89
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,476.07,350.33
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,500.81,365.78
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,524.72,381.0
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,682.39,492.02
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,815.7,581.91
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,634.86,455.39
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,447.93,321.63
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,474.15,339.8
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,498.75,355.91
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,657.66,468.52
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,791.18,559.31
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,743.92,525.48
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,699.25,494.26
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,667.23,472.65
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,636.49,451.53
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,629.93,449.86
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,612.3,438.91
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,565.34,404.91
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,517.87,369.69
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,468.29,331.25
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,418.18,291.4
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,367.42,250.28
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,317.46,209.26
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,267.35,168.56
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,212.15,125.49
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,163.78,91.08
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,117.84,65.01
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,71.64,52.55
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,88.5,66.41
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,69.15,51.07
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,75.34,56.46
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,72.7,54.59
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,69.08,51.85
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,62.33,46.46
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,55.3,40.59
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,44.46,31.19
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,34.13,21.82
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,17.56,3.15
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,14.58,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,34.98,8.5
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,122.16,91.15
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,210.22,165.63
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,284.14,227.59
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,363.66,292.27
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,245.68,196.52
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,84.36,62.88
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,151.55,117.17
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,236.18,183.44
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,213.43,163.97
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,178.0,134.95
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,281.69,214.76
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,372.92,282.53
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,433.7,326.26
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,512.8,381.99
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,456.68,338.75
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,418.76,308.9
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,599.42,441.04
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,776.52,563.92
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,876.11,633.07
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,953.67,683.41
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,869.69,622.82
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,770.97,550.11
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,715.94,510.39
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,655.13,466.49
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,766.32,549.32
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,843.91,605.03
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,811.51,583.39
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,777.21,561.05
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,631.54,455.67
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,506.78,363.17
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,570.31,412.24
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,611.17,441.77
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,564.53,406.67
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,517.37,370.7
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,452.26,321.92
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,412.57,293.11
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,372.77,259.92
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,315.35,210.07
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,266.43,170.32
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,220.09,133.94
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,173.09,100.48
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,128.75,75.21
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,92.61,69.76
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,97.45,73.97
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,94.4,71.92
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,91.11,69.65
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,88.77,67.95
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,89.93,69.04
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,78.93,60.21
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,67.57,50.76
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,53.29,38.45
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,36.88,23.99
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,19.23,3.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.28,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,26.28,3.55
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,112.67,83.01
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,186.3,146.02
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,279.85,224.07
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,369.77,297.69
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,455.49,365.03
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,530.12,422.06
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,599.74,474.07
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,671.9,525.79
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,731.66,566.69
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,783.16,600.84
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,828.25,629.89
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,871.93,657.59
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,901.9,675.25
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,929.5,691.23
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,951.62,703.68
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,964.19,709.7
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,974.33,713.72
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,981.29,715.71
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,981.43,713.54
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,978.28,709.35
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,968.86,702.13
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,956.18,692.89
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,934.3,676.44
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,909.52,658.23
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,883.38,640.35
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,854.73,620.83
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,821.08,596.67
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,785.77,570.82
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,747.35,543.27
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,707.57,514.4
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,664.56,482.97
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,620.68,450.34
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,573.83,414.97
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,526.66,378.61
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,477.89,340.31
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,428.84,300.92
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,372.77,255.89
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,322.94,214.94
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,272.97,174.31
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,224.93,136.55
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,177.43,102.94
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,132.72,77.72
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,93.53,70.12
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,94.07,70.99
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,92.37,70.03
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,89.32,67.95
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,84.89,64.69
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,80.25,61.12
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,72.01,54.52
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,65.06,48.7
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,51.12,36.66
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,37.6,24.52
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,19.59,3.39
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
