Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,20.56,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,56.56,11.03
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,158.04,119.03
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,246.81,196.19
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,349.6,282.1
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,447.64,362.16
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,371.77,299.7
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,283.77,225.98
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,295.86,233.41
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,289.39,226.06
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,433.13,338.4
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,584.52,451.79
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,747.09,571.91
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,901.3,677.09
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,820.29,616.07
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,712.5,532.18
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,864.91,642.62
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,986.46,721.92
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,982.71,715.67
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,987.09,715.65
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,986.64,712.84
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,982.88,708.02
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,896.2,647.88
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,779.48,561.66
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,866.49,626.47
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,918.64,660.76
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,891.46,642.02
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,861.68,621.96
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,828.27,598.45
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,792.71,573.52
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,753.33,546.98
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,712.15,517.83
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,619.3,446.86
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,551.46,393.97
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,543.06,389.84
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,524.43,375.17
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,473.66,335.05
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,422.53,293.76
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,370.04,251.21
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,317.97,208.27
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,261.12,172.47
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,263.24,185.05
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,190.26,120.32
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,107.06,54.93
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,65.46,47.41
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,66.82,48.72
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,59.37,42.96
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,58.27,42.33
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,56.97,41.49
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,55.65,40.59
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,50.99,36.88
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,46.12,32.8
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.48,25.28
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.51,17.92
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.89,0.82
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,31.68,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,87.66,14.13
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,201.62,151.99
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,300.53,238.0
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,396.81,318.32
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,498.89,400.1
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,566.88,451.56
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,637.0,502.65
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,700.57,546.24
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,761.22,586.32
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,806.79,615.63
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,851.05,643.57
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,888.63,666.47
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,914.34,681.05
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,940.11,695.1
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,963.16,707.27
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,979.12,713.51
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,992.0,717.78
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,998.61,721.06
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,1001.9,722.34
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,999.27,718.39
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,993.24,712.37
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,981.81,702.71
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,967.03,691.04
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,940.66,671.93
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,911.19,650.96
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,884.3,633.14
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,854.89,613.63
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,821.22,591.47
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,785.68,567.95
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,746.84,541.78
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,706.36,512.72
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,663.03,480.11
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,618.45,446.1
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,571.58,411.53
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,523.94,375.44
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,469.73,333.1
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,419.84,292.97
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,368.72,251.69
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,318.33,210.36
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,268.28,169.36
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,213.14,126.18
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,164.32,91.5
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,118.0,65.59
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,79.23,58.5
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,80.74,59.96
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,79.35,59.19
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,77.8,58.29
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,75.15,56.43
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,71.95,54.03
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.91,48.3
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.58,42.1
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,47.37,33.24
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,34.76,21.96
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,17.89,1.58
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,40.67,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,115.97,11.24
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,225.71,170.15
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,335.66,265.59
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,420.28,336.37
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,510.56,408.09
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,579.24,459.74
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,650.08,510.96
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,707.24,549.5
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,760.02,583.69
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,806.52,613.03
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,851.73,640.84
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,887.62,662.08
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,921.3,681.62
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,947.73,695.45
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,960.82,700.39
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,976.67,707.28
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,989.38,712.14
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,996.18,713.35
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,999.69,712.71
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,996.9,708.43
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,990.7,702.16
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,979.14,692.64
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,964.3,681.2
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,943.87,666.34
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,920.4,649.68
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,892.73,631.74
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,862.5,612.15
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,827.95,589.87
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,791.51,566.22
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,752.08,540.56
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,710.95,511.93
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,666.72,480.36
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,621.32,447.23
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,573.42,411.55
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,524.74,374.36
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,474.55,335.1
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,424.39,294.89
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,366.31,248.75
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,314.38,206.24
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,262.5,163.61
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,212.19,123.74
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,162.29,88.3
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,114.64,61.98
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,67.01,48.66
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,67.51,49.27
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,66.53,48.78
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,65.44,48.19
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,63.38,46.76
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,61.24,45.2
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,56.42,41.29
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.64,35.54
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.47,27.59
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,31.03,18.97
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.68,0.16
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,16.45,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,45.98,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,148.96,110.06
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,237.03,186.52
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,339.51,271.37
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,438.11,350.84
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,509.29,406.0
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,590.47,465.93
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,539.49,423.34
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,466.49,363.94
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,642.96,497.12
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,821.25,620.83
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,858.74,641.19
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,894.19,660.64
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,923.37,676.52
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,943.6,686.37
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,959.33,691.9
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,971.93,695.44
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,980.64,697.44
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,986.13,697.48
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,982.44,691.79
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,975.42,684.21
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,965.08,676.12
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,951.53,666.14
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,928.77,649.44
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,903.22,631.19
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,876.43,614.18
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,847.22,595.61
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,813.13,572.66
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,777.5,547.77
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,739.23,522.4
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,699.68,495.64
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,656.7,465.93
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,612.98,435.01
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,564.57,400.14
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,517.22,365.04
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,467.78,327.64
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,419.41,290.12
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,370.25,251.7
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,322.29,213.59
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,273.7,174.85
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,226.97,138.79
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,181.1,107.03
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,138.2,83.47
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,103.91,77.86
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,101.94,76.61
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,98.36,74.2
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,94.52,71.53
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,88.93,67.36
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,83.03,62.82
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,76.31,57.54
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,65.55,48.62
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,50.29,35.58
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,35.39,22.37
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,18.38,0.43
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,31.11,18.31
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,53.34,37.46
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,97.32,74.15
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,134.81,105.24
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,168.81,132.73
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,203.03,159.72
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,265.38,208.43
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,345.74,269.14
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,469.37,362.41
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,580.27,442.92
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,633.09,477.32
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,703.93,523.21
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,745.99,549.47
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,786.88,574.62
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,895.25,647.37
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,988.29,703.96
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,985.03,698.06
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,989.92,698.26
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,988.97,695.2
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,984.7,690.26
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,974.14,682.95
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,960.28,673.74
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,936.93,657.28
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,910.65,639.12
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,883.79,622.28
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,854.47,603.81
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,821.34,581.82
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,786.36,558.56
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,747.75,533.18
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,707.55,505.4
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,663.86,473.8
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,618.8,440.63
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,570.46,406.21
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,521.53,370.24
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,470.93,331.21
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,420.12,290.96
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,368.17,249.03
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,316.99,207.14
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,265.37,165.25
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,215.26,126.01
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,165.92,91.53
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,111.14,60.16
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,72.37,52.85
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,72.16,53.02
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,70.7,52.17
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,69.08,51.17
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,66.07,48.98
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,62.89,46.55
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,56.49,41.33
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.36,36.12
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.48,27.57
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.27,18.28
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,26.19,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,73.53,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,188.61,139.82
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,285.38,225.26
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,372.91,298.58
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,473.73,379.27
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,544.8,433.1
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,618.11,485.96
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,680.74,527.9
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,744.06,568.72
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,792.27,598.81
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,839.43,627.56
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,872.82,645.43
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,909.68,665.38
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,937.32,680.01
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,962.28,692.88
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,980.19,701.51
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,983.74,701.09
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,991.41,703.22
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,995.82,703.36
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,994.36,700.31
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,989.55,695.32
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,978.43,687.94
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,964.01,678.63
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,944.99,665.1
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,922.85,649.71
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,895.07,632.11
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,864.69,612.82
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,829.93,589.58
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,793.15,564.96
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,753.37,539.04
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,711.87,510.27
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,667.37,478.87
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,621.53,445.75
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,573.03,409.71
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,523.72,372.15
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,472.68,332.44
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,421.49,291.57
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,369.31,249.63
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,317.61,207.36
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,257.32,158.65
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,205.9,118.03
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,155.32,82.43
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,106.9,56.35
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,67.7,49.22
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,60.54,43.64
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,59.55,43.11
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,58.47,42.49
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,56.44,41.07
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,54.34,39.5
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,49.61,35.64
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,44.68,31.42
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,36.05,23.93
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,28.02,16.45
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,23.95,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,66.52,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,181.71,133.17
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,277.74,217.77
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,361.06,287.31
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,457.71,364.32
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,527.96,417.44
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,600.55,469.64
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,664.03,513.22
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,728.47,556.07
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,563.7,432.28
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,334.26,254.45
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,632.56,480.37
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,892.59,656.18
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,920.15,668.67
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,945.09,681.18
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,843.32,610.34
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,715.66,516.55
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,686.77,494.11
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,639.76,459.17
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,830.99,594.05
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,972.65,683.94
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,961.79,675.22
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,947.69,665.87
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,927.08,651.18
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,903.51,634.77
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,876.81,617.75
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,847.6,599.14
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,814.52,578.26
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,779.51,556.01
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,740.8,530.89
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,700.46,502.99
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,657.38,472.63
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,612.88,440.52
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,565.99,405.86
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,518.35,369.68
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,463.86,327.77
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,413.52,287.75
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,362.11,246.07
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,311.41,204.37
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,260.64,163.05
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,211.67,124.65
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,155.61,85.07
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,108.73,59.74
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,72.67,53.44
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,72.82,53.79
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,71.41,52.98
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,69.85,52.02
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,66.51,49.56
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,62.96,46.82
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.12,41.21
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.62,35.65
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.74,27.05
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.52,17.66
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.01,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,179.94,130.95
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,313.13,244.32
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,399.11,314.48
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,491.36,385.52
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,558.91,434.22
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,628.73,482.23
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,687.75,520.57
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,743.81,555.53
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,790.27,583.51
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,835.51,610.15
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,872.33,630.19
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,897.28,642.41
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,923.98,657.65
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,948.03,671.15
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,964.96,680.72
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,978.87,688.46
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,986.67,691.95
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,991.12,693.48
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,989.11,691.51
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,983.69,687.48
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,972.41,680.88
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,957.79,672.24
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,937.56,658.69
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,914.23,643.2
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,886.59,626.24
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,856.27,607.44
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,822.32,586.11
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,786.22,563.17
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,746.95,537.56
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,705.83,509.37
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,661.05,476.44
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,614.95,441.95
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,566.66,406.79
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,517.49,369.86
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,466.66,329.87
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,415.65,288.73
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,359.75,246.51
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,331.63,226.17
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,283.47,187.11
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,231.4,145.88
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,190.41,119.04
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,153.84,100.45
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,143.44,110.16
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,156.47,120.96
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,115.55,88.75
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,72.05,53.81
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,66.89,49.87
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,61.35,45.49
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,52.9,38.53
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,43.91,30.91
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.29,23.39
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.25,15.8
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,63.27,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,181.85,131.48
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,280.73,219.35
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,373.54,295.79
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,472.21,373.55
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,542.01,424.98
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,614.2,475.76
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,676.03,516.99
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,738.68,557.33
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,781.65,583.38
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,828.34,611.52
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,866.31,632.06
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,902.31,651.0
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,929.73,666.0
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,954.47,679.32
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,961.42,681.9
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,976.02,689.55
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,984.03,694.47
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,988.75,697.48
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,987.05,695.14
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,981.98,690.81
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,971.09,682.56
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,956.87,672.36
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,933.8,656.63
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,907.7,639.08
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,880.82,622.08
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,851.38,603.4
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,818.02,582.3
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,782.65,559.74
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,743.53,534.15
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,702.76,505.66
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,658.87,473.41
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,613.8,439.75
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,566.34,405.34
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,518.11,369.32
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,464.25,327.77
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,416.23,289.58
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,365.46,248.53
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,315.65,207.77
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,266.3,171.4
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,237.37,152.74
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,182.13,110.38
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,119.02,69.23
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,108.95,82.44
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,136.69,105.16
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,125.89,97.06
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,114.51,88.4
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,90.25,68.9
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,70.03,52.42
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.55,46.32
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.77,39.71
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.75,29.34
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.05,18.61
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,69.99,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,208.21,150.4
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,317.23,248.64
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,405.61,322.42
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,500.38,397.33
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,569.57,447.55
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,641.08,496.75
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,699.85,534.39
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,755.03,567.89
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,801.15,594.39
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,846.0,619.01
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,882.87,636.17
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,917.61,651.19
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,934.27,658.06
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,958.31,669.71
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,974.91,677.3
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,988.38,683.13
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,995.47,687.82
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,999.22,690.61
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,997.08,688.45
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,991.5,684.28
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,980.01,677.05
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,965.15,667.89
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,945.14,655.08
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,921.99,640.3
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,894.08,623.45
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,863.5,604.82
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,829.25,582.48
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,792.83,558.65
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,752.87,533.27
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,711.07,505.15
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,666.93,474.48
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,621.09,441.79
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,571.76,405.61
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,521.52,367.76
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,469.77,327.74
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,417.63,286.32
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,364.31,243.61
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,311.34,200.44
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,258.26,157.07
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,206.25,116.33
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,154.4,80.54
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,94.75,47.56
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,58.81,41.87
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,58.05,41.44
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,56.77,40.67
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,55.41,39.81
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,48.41,34.29
