Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,46.26,32.67
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,42.34,29.54
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,31.39,20.06
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.22,13.22
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,80.29,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,222.47,159.41
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,330.76,258.58
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,414.53,327.82
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,504.38,397.12
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,573.18,446.12
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,644.3,493.83
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,697.47,526.65
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,755.45,561.22
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,801.32,588.67
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,845.92,614.75
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,883.3,636.17
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,908.82,649.83
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,935.32,664.15
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,959.09,676.71
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,975.75,684.86
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,989.3,691.2
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,996.56,693.3
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,1000.46,693.51
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,997.88,689.9
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,991.85,684.38
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,980.91,677.42
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,966.55,668.49
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,945.19,653.93
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,920.71,637.55
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,892.79,620.38
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,862.16,601.47
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,827.83,578.89
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,791.31,554.86
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,751.61,529.81
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,710.05,502.06
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,664.97,470.72
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,618.45,437.59
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,569.82,401.97
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,520.23,364.69
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,468.46,324.95
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,417.09,284.47
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,364.43,242.63
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,312.18,200.4
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,259.54,157.78
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,199.22,111.34
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,147.84,76.19
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,98.63,51.3
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,64.89,46.54
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,64.43,46.37
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,56.84,40.54
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,55.25,39.5
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,53.07,37.94
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,50.78,36.22
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,46.3,32.65
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,41.63,28.72
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.01,22.07
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.08,14.49
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,57.29,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,189.33,133.79
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,287.77,225.07
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,376.26,298.33
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,468.69,371.28
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,539.26,423.58
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,612.24,474.88
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,673.41,514.48
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,735.29,552.76
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,782.61,581.43
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,824.4,605.78
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,863.96,626.92
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,901.65,646.38
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,929.59,661.11
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,954.86,674.16
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,962.77,676.36
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,978.36,683.63
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,986.38,687.64
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,991.1,689.82
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,989.8,687.91
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,985.13,684.04
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,974.17,675.96
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,959.86,665.94
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,940.82,653.07
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,918.61,638.28
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,891.18,621.26
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,861.03,602.5
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,826.73,581.25
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,790.24,558.4
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,750.19,532.8
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,708.3,504.43
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,663.4,471.87
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,617.09,437.68
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,567.96,402.41
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,517.94,365.36
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,466.41,325.38
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,415.28,284.73
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,362.7,242.19
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,310.6,199.52
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,249.91,151.09
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,198.17,110.95
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,147.13,76.18
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,98.33,51.82
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,65.93,47.37
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,65.15,46.96
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,57.5,41.08
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,55.94,40.08
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,53.44,38.25
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,50.8,36.24
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,46.32,32.66
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,41.66,28.74
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,33.61,21.72
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.22,12.95
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,45.05,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,177.25,123.48
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,275.7,215.35
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,360.39,286.59
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,458.88,365.27
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,530.13,419.06
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,603.86,471.89
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,666.58,513.44
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,730.16,553.85
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,778.42,583.32
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,820.93,608.18
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,861.22,629.75
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,899.7,649.57
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,927.1,663.21
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,951.83,675.09
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,959.7,676.82
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,975.28,683.65
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,982.76,685.44
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,986.93,685.39
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,985.19,682.37
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,980.08,677.47
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,969.13,670.54
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,954.85,661.7
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,934.52,648.23
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,911.11,632.92
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,883.48,615.56
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,853.23,596.55
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,819.02,574.07
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,782.79,550.25
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,743.08,524.93
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,701.65,496.56
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,657.01,465.57
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,611.12,432.93
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,562.84,398.47
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,513.78,362.32
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,463.14,323.24
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,407.89,280.08
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,355.5,238.0
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,303.88,195.97
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,252.75,154.82
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,203.4,116.84
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,153.95,83.44
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,99.32,54.37
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,70.54,51.27
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,71.22,52.04
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,69.73,51.16
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,68.08,50.13
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,65.4,48.11
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,62.61,45.9
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,54.81,39.54
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.52,33.37
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,37.17,24.46
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.47,14.47
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.28,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,79.19,51.29
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,141.4,108.1
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,223.34,175.86
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,296.44,235.09
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,374.19,297.66
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,478.32,377.43
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,502.32,392.12
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,504.83,391.31
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,605.81,463.11
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,690.85,520.78
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,738.3,550.1
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,785.2,578.59
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,819.33,597.14
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,858.4,618.33
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,889.94,634.57
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,918.79,648.37
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,931.0,653.79
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,940.19,657.63
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,947.43,659.04
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,944.36,654.25
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,936.31,649.21
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,925.06,642.2
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,912.74,634.5
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,896.75,624.48
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,870.49,607.55
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,841.61,588.98
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,808.83,568.18
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,768.55,542.33
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,730.22,517.54
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,690.3,490.49
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,648.05,461.2
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,604.37,430.12
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,555.86,394.83
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,507.28,358.42
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,434.99,305.77
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,391.88,275.98
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,357.23,250.89
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,322.98,225.66
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,273.72,181.76
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,207.13,123.56
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,170.48,110.06
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,193.43,140.38
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,159.29,122.41
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,135.52,104.23
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,74.62,55.6
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,11.42,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,86.24,55.82
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,165.76,127.83
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,118.22,91.43
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,81.46,60.85
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,110.79,85.15
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,140.5,109.27
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,154.24,119.55
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,167.86,129.51
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,363.42,284.74
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,554.21,427.41
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,510.1,390.13
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,479.78,363.91
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,682.84,513.53
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,862.73,638.47
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,888.63,651.74
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,911.93,664.54
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,924.08,671.04
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,933.24,675.79
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,937.03,675.84
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,937.67,674.03
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,812.45,585.91
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,671.49,484.56
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,650.7,469.35
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,629.58,453.23
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,698.27,502.53
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,754.61,541.99
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,678.45,488.11
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,609.95,439.62
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,614.55,444.32
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,615.24,445.48
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,613.57,447.03
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,596.04,435.99
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,508.73,371.35
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,454.47,331.3
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,400.82,292.68
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,352.97,258.31
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,342.78,249.43
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,327.12,235.57
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,269.04,183.25
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,200.8,121.3
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,158.42,93.47
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,121.61,77.36
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,117.27,91.48
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,142.08,112.11
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,106.14,83.15
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,74.9,57.61
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,70.07,53.76
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,64.62,49.24
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,49.0,35.84
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.57,25.7
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.71,14.21
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.58,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,77.04,48.52
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,140.77,107.9
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,227.53,179.98
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,307.13,244.81
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,319.03,253.73
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,313.75,248.92
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,300.69,236.31
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,266.81,207.57
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,416.16,322.6
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,573.66,436.37
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,468.7,354.88
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,357.03,268.53
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,447.44,334.84
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,519.24,385.42
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,567.44,417.64
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,614.76,448.81
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,683.74,495.68
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,733.3,529.01
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,520.76,380.58
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,302.72,221.65
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,453.2,331.62
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,598.31,432.3
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,743.16,536.58
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,858.21,617.93
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,834.16,601.0
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,807.85,583.5
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,776.97,563.36
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,744.43,541.72
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,707.71,516.27
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,670.08,489.75
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,629.47,460.7
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,588.13,430.48
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,543.92,397.36
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,499.87,363.62
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,453.0,327.01
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,404.24,287.88
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,336.51,239.44
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,308.67,223.86
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,262.51,191.48
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,212.92,157.01
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,191.28,142.06
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,158.99,118.71
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,125.74,97.97
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,117.08,91.3
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,108.07,84.41
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.36,76.83
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,90.45,70.47
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,85.2,66.16
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,73.36,56.29
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,61.14,45.77
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,44.37,31.15
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,27.81,15.53
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.1,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,115.29,73.37
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,205.64,159.77
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,304.02,242.06
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,396.83,317.77
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,468.5,374.77
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,543.83,432.19
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,618.24,485.68
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,687.46,533.65
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,624.67,483.07
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,540.52,415.61
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,457.75,350.45
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,369.49,280.41
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,669.96,506.78
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,925.29,679.76
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,945.68,687.25
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,963.14,694.75
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,971.61,696.9
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,976.82,697.16
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,965.52,687.52
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,962.28,683.31
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,952.3,676.69
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,939.05,668.14
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,920.74,656.45
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,899.36,642.86
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,872.85,625.96
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,843.72,607.33
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,810.18,584.8
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,774.57,560.81
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,719.51,519.71
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,668.81,480.8
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,641.57,465.19
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,604.65,440.87
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,557.11,405.74
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,508.8,368.94
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,458.09,328.62
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,407.26,287.13
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,348.76,239.62
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,296.68,196.15
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,226.28,152.36
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,226.64,166.93
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,183.18,124.47
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,116.63,74.22
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,111.36,86.4
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,132.9,104.34
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,119.83,94.19
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,106.05,83.32
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,93.43,73.21
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,80.25,62.39
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,67.13,51.35
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,53.53,39.6
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,39.06,26.85
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,24.16,12.59
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,17.13,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,121.03,75.77
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,226.4,176.23
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,309.14,246.63
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,399.15,320.1
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,346.34,278.07
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,283.65,226.59
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,486.01,386.57
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,679.35,528.4
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,649.43,502.81
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,600.24,463.32
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,660.5,504.0
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,700.82,529.53
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,654.6,492.85
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,622.27,466.11
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,560.12,418.51
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,514.69,382.49
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,449.25,333.54
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,402.49,297.73
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,487.37,358.46
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,584.22,424.87
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,665.01,480.72
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,752.62,539.17
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,744.34,530.83
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,734.34,522.17
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,734.46,521.96
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,731.57,519.53
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,763.52,543.9
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,774.51,552.19
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,735.31,525.97
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,694.38,497.48
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,650.64,466.03
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,605.19,432.72
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,557.56,398.37
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,509.03,362.13
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,441.41,312.42
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,401.17,283.39
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,356.97,246.29
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,302.38,198.35
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,250.35,156.12
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,199.11,116.37
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,142.56,77.83
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,95.57,55.94
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,71.98,53.39
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,69.71,51.76
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,68.11,50.77
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,66.37,49.63
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,62.07,46.31
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,57.48,42.65
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,51.67,37.87
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,44.02,31.31
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.53,22.08
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.69,11.17
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,18.79,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,123.96,75.42
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,231.18,179.88
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,320.5,256.02
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,418.55,336.19
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,496.73,397.18
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,573.97,454.12
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,640.23,499.71
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,707.54,544.26
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,757.54,575.73
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,806.73,605.85
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,848.22,630.01
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,883.12,649.35
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,912.6,664.87
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,939.45,678.53
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,958.93,687.37
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,975.42,694.36
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,973.06,691.39
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,978.48,693.67
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,978.43,691.17
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,975.04,686.77
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,964.38,679.84
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,950.4,670.97
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,933.51,659.0
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,913.27,645.03
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,885.63,628.05
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,855.24,609.23
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,821.02,586.56
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,784.47,562.27
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,743.95,536.08
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,701.55,506.79
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,656.12,473.58
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,609.28,438.62
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,559.62,401.57
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,509.06,362.8
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,456.89,321.75
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,404.54,279.45
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,351.36,236.17
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,298.59,192.59
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,245.14,148.76
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,193.01,108.37
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,131.98,67.04
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,82.17,44.9
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,61.25,44.48
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,61.31,44.73
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,59.8,43.76
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,52.92,38.35
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,50.61,36.63
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,48.21,34.75
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,43.59,30.95
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,38.8,26.8
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,30.61,19.49
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.07,10.28
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,26.03,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,152.61,90.33
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,260.39,202.64
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,361.26,288.47
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,469.17,376.16
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,540.65,431.01
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,614.86,485.39
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,679.26,530.43
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,741.12,572.11
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,788.73,602.3
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,835.14,630.98
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,871.71,652.6
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,906.12,672.52
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,922.91,681.58
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,946.94,695.67
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,964.9,704.57
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,979.77,711.55
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,986.86,713.27
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,990.57,712.99
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,988.78,709.61
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,983.54,704.18
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,971.93,694.55
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,956.92,682.93
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,937.57,668.91
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,914.98,652.92
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,886.7,634.63
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,855.64,614.49
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,820.85,590.6
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,783.78,565.18
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,742.97,538.29
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,700.25,508.43
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,654.02,474.93
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,606.51,439.73
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,557.29,402.33
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,507.1,363.23
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,455.0,321.77
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,403.96,280.22
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,350.97,236.94
