Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,298.48,193.53
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,238.01,144.64
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,187.04,105.28
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,136.57,72.07
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,88.43,51.21
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,63.06,45.98
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,63.32,46.38
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,61.74,45.38
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,60.03,44.23
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,57.32,42.21
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,54.49,39.99
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,48.94,35.41
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.16,30.4
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,32.04,20.6
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.92,9.8
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.01,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,85.75,46.51
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,173.93,133.96
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,291.02,232.73
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,408.57,329.41
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,483.58,389.03
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,568.82,453.43
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,645.76,507.83
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,724.29,561.27
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,775.58,594.5
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,825.99,626.46
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,863.28,647.45
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,904.53,670.79
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,933.95,686.93
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,960.65,701.22
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,979.98,710.62
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,985.38,711.03
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,993.58,713.5
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,998.4,713.9
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,997.73,710.93
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,993.59,705.93
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,982.57,698.14
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,968.14,688.33
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,948.46,674.12
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,925.58,657.97
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,897.46,639.63
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,866.58,619.51
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,831.88,595.6
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,794.85,570.17
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,753.84,543.17
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,710.96,512.79
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,664.51,479.35
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,616.59,444.08
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,566.39,406.29
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,515.28,366.83
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,462.46,325.06
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,409.31,281.98
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,354.92,237.18
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,300.99,192.41
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,246.52,148.09
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,184.22,100.56
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,131.46,66.41
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,80.95,45.33
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,62.59,45.29
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,61.61,44.79
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,60.08,43.82
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,53.18,38.4
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,50.48,36.37
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,47.66,34.14
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,43.41,30.64
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,39.03,26.82
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.36,19.15
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.43,8.35
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,123.0,65.55
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,237.77,184.37
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,337.33,269.17
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,453.87,363.42
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,528.18,420.85
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,605.27,477.56
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,673.62,525.5
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,743.33,572.71
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,787.35,599.94
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,834.88,629.03
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,875.4,651.61
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,914.0,672.45
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,930.65,679.52
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,954.63,691.56
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,972.95,699.82
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,988.18,706.15
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,995.71,707.67
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,999.82,707.19
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,997.31,703.08
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,991.33,697.02
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,979.48,688.87
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,964.19,678.73
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,943.68,664.36
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,919.97,648.08
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,891.44,630.1
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,860.13,610.3
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,824.97,586.69
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,787.48,561.52
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,745.97,534.73
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,702.59,504.75
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,656.45,471.05
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,608.81,435.56
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,558.81,399.11
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,507.88,360.76
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,455.0,319.07
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,401.83,276.05
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,347.43,231.74
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,293.43,187.21
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,239.35,143.04
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,186.48,102.54
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,134.03,68.87
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,73.73,40.95
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,57.46,41.24
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,56.61,40.73
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,55.24,39.86
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,53.8,38.92
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,46.89,33.4
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,44.67,31.65
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,40.26,28.02
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,35.71,24.05
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,27.8,16.97
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.57,7.23
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,137.58,68.84
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,276.97,213.19
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,372.21,294.39
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,475.34,377.34
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,547.99,432.23
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,623.45,486.39
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,685.7,527.7
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,744.85,565.09
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,792.83,594.62
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,839.63,622.64
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,877.59,644.17
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,903.53,657.54
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,930.87,671.4
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,955.48,683.36
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,972.55,690.92
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,986.44,696.6
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,994.49,698.74
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,999.11,698.92
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,996.65,695.34
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,990.69,689.8
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,979.28,682.46
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,964.41,673.12
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,943.39,658.64
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,919.18,642.28
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,890.58,624.52
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,859.19,604.95
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,823.97,581.86
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,786.41,557.15
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,745.6,531.07
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,702.86,501.7
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,656.17,468.91
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,608.02,434.17
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,558.15,397.09
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,507.31,358.21
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,454.11,316.55
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,400.91,273.79
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,346.62,229.88
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,292.76,185.75
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,238.56,141.8
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,185.53,101.54
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,123.65,61.19
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,73.03,41.53
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,58.92,42.24
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,58.14,41.78
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,56.45,40.67
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,54.66,39.45
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,47.33,33.6
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,44.74,31.56
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,40.34,27.94
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,35.8,23.98
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,27.9,16.91
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.68,6.65
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,149.25,69.53
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,293.46,226.58
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,386.14,306.2
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,486.57,386.53
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,558.11,440.94
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,632.4,494.67
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,688.61,532.07
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,749.85,571.54
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,796.78,600.63
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,842.44,628.19
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,879.35,649.28
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,904.28,662.17
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,931.25,676.4
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,955.46,688.73
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,971.83,696.0
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,984.92,701.29
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,992.39,703.14
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,996.44,703.0
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,992.68,698.48
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,985.38,691.94
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,973.95,684.39
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,959.1,674.82
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,937.66,660.08
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,913.1,643.44
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,885.54,625.97
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,855.16,606.66
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,818.75,582.32
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,780.32,556.6
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,739.35,529.76
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,696.57,499.77
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,650.0,466.45
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,602.46,431.64
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,553.46,395.68
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,503.65,357.99
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,451.6,316.91
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,399.45,274.73
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,346.44,231.14
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,286.34,182.18
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,232.15,138.31
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,179.14,98.14
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,127.95,66.08
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,79.16,47.94
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,66.19,48.12
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,63.93,46.48
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,56.38,40.62
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,54.74,39.52
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,50.65,36.35
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,46.31,32.85
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,41.59,28.96
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,36.71,24.71
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,27.97,16.91
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.83,5.41
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,143.78,59.85
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,282.61,216.56
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,374.17,295.49
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,473.15,375.48
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,546.83,431.47
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,623.38,486.76
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,684.69,528.57
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,742.07,566.06
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,791.42,596.48
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,839.59,625.27
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,878.0,646.82
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,914.26,666.59
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,941.93,680.49
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,956.58,685.98
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,974.0,693.39
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,988.22,698.78
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,995.5,701.85
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,999.36,703.0
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,996.78,698.89
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,990.68,692.82
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,978.58,685.1
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,963.08,675.39
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,940.62,660.06
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,915.08,642.89
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,886.98,625.45
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,856.13,606.18
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,819.92,582.46
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,781.59,557.23
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,740.11,530.26
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,696.87,500.24
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,650.82,467.73
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,603.52,433.43
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,553.47,396.91
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,502.67,358.6
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,450.27,317.28
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,393.3,271.84
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,339.73,227.9
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,286.99,184.29
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,234.15,141.62
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,183.02,103.11
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,132.73,71.83
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,77.33,48.52
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,67.96,49.99
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,67.12,49.51
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,65.35,48.37
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,63.44,47.07
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,59.36,43.91
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,55.04,40.43
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,49.08,35.39
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,41.23,28.53
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.23,18.75
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.86,4.57
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,118.97,42.32
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,237.2,181.7
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,324.71,257.83
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,426.55,341.1
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,501.6,399.83
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,579.68,457.61
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,643.53,501.51
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,708.34,544.33
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,758.28,575.87
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,807.38,606.01
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,843.71,627.05
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,883.15,649.93
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,911.71,664.91
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,937.6,678.08
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,955.91,685.26
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,960.52,683.77
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,969.14,686.47
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,974.44,687.17
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,972.85,683.69
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,967.84,678.29
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,957.44,671.08
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,943.68,661.91
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,923.81,648.02
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,900.84,632.28
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,873.16,614.61
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,842.79,595.22
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,807.95,571.97
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,770.98,547.29
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,730.48,520.45
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,688.21,490.96
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,642.84,458.84
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,596.25,425.05
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,546.97,389.06
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,496.97,351.43
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,445.27,310.86
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,393.7,269.39
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,334.62,221.79
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,282.21,178.7
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,229.12,136.23
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,177.67,97.96
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,127.36,67.35
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,79.61,58.65
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,64.87,47.05
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,63.86,46.43
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,62.29,45.45
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,60.6,44.33
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,57.15,41.7
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,53.52,38.81
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,47.49,33.82
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.75,27.16
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,29.08,17.67
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,18.08,3.01
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,108.51,31.16
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,215.06,163.24
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,308.91,244.32
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,417.47,332.96
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,493.89,392.92
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,573.38,451.72
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,641.15,498.53
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,710.18,544.34
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,760.59,575.92
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,810.16,606.07
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,846.73,625.63
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,886.57,646.97
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,915.16,661.12
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,941.06,673.33
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,960.28,681.52
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,965.86,681.13
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,973.95,682.98
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,978.7,682.84
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,977.49,679.16
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,972.84,673.57
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,961.35,666.27
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,946.5,657.03
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,927.38,643.88
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,905.06,628.85
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,876.66,611.35
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,845.53,592.1
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,810.64,569.43
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,773.47,545.18
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,732.36,518.71
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,689.43,489.17
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,643.49,457.05
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,596.17,423.06
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,546.21,386.0
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,495.45,347.31
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,443.23,306.64
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,391.56,265.38
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,338.51,222.79
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,278.35,174.74
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,225.05,132.24
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,173.37,94.08
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,122.52,63.63
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,74.15,54.06
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,62.15,44.67
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,61.33,44.2
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,59.63,43.09
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,57.79,41.85
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,54.97,39.73
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,52.04,37.41
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,45.93,32.29
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,39.57,26.72
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.95,16.51
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.31,1.23
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,83.77,16.66
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,171.83,129.27
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,276.96,218.42
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,378.24,301.52
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,453.29,361.01
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,532.52,420.86
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,610.36,475.51
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,683.73,524.56
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,735.92,557.77
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,787.39,589.63
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,830.09,613.5
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,871.21,635.73
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,895.46,647.76
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,922.9,661.87
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,942.8,671.41
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,959.66,679.08
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,968.25,681.63
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,973.52,682.28
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,972.4,679.11
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,956.93,667.21
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,946.91,660.75
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,933.58,652.27
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,915.18,639.36
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,893.65,624.6
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,866.11,607.08
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,835.94,587.9
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,800.98,564.68
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,764.01,540.11
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,723.97,513.18
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,682.24,484.18
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,636.66,451.89
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,590.14,418.2
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,539.43,381.63
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,489.28,344.23
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,437.2,303.66
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,385.63,262.51
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,333.08,219.98
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,281.47,178.0
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,231.94,141.32
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,198.59,119.95
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,139.42,80.49
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,76.53,55.95
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,74.12,54.41
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,73.59,54.32
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,71.4,52.87
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,69.03,51.24
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,64.8,47.88
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,58.89,43.03
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.96,36.39
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.73,29.25
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,30.23,18.2
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,17.88,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,106.83,13.47
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,214.87,161.48
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,307.28,241.87
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,414.66,329.47
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,491.88,389.99
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,572.31,449.44
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,639.61,496.67
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,708.15,543.01
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,758.51,574.83
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,808.03,605.26
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,845.9,627.05
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,887.04,650.68
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,915.64,665.62
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,941.53,678.73
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,950.61,679.56
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,967.29,685.45
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,975.35,687.27
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,980.05,687.16
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,978.69,683.83
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,973.9,678.56
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,962.77,671.32
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,948.23,662.09
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,929.25,649.16
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,906.98,634.23
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,879.11,617.07
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,848.4,598.02
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,812.92,574.56
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,775.04,549.46
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,733.56,522.59
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,690.14,492.32
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,584.38,415.34
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,506.98,358.14
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,500.64,353.78
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,477.91,336.54
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,436.26,303.8
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,387.01,261.95
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,332.28,217.53
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,278.05,173.19
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,223.51,129.55
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,170.27,90.5
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,108.62,53.05
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,58.75,41.78
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,57.98,41.34
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,57.12,40.82
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,55.37,39.66
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,48.8,34.51
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,46.63,32.89
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,44.42,31.13
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,39.18,26.7
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,33.75,21.91
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,24.86,13.87
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.57,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,106.07,2.78
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,214.55,161.16
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,304.11,239.83
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,403.1,321.28
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,484.86,385.72
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,565.91,445.98
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,633.18,493.7
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,701.6,540.59
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,752.68,573.37
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,802.95,604.8
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,838.82,624.68
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,878.48,646.83
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,906.78,661.78
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,932.38,674.9
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,951.93,684.01
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,968.38,691.19
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,965.37,686.02
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,969.89,685.98
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,968.99,682.94
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,964.67,677.94
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,953.54,668.84
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,939.06,657.83
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,918.96,643.43
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,895.74,627.23
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,868.27,609.99
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,838.06,590.97
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,803.28,567.95
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,766.26,543.39
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,724.91,515.96
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,681.8,485.94
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,636.43,453.65
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,589.67,419.55
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,540.01,382.39
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,489.56,343.63
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,437.33,302.64
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,384.93,260.47
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,331.16,217.09
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,270.13,168.23
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,216.34,125.45
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,164.07,87.4
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,112.84,58.07
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,66.76,48.2
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,75.62,55.53
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,93.66,70.25
