Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,52.76,39.3
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,38.5,26.36
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,19.86,6.37
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,1.97
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,20.69,11.21
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,30.85,19.99
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,43.25,30.54
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,55.89,41.13
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,32.17,21.25
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.8,1.68
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,47.69,33.88
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,87.71,66.41
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,146.83,113.78
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,207.25,160.93
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,185.66,142.88
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,165.26,126.08
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,224.4,171.57
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,283.6,215.82
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,364.31,275.48
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,427.74,320.64
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,416.39,309.8
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,405.25,299.56
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,367.19,270.98
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,320.25,236.16
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,335.18,246.05
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,357.24,260.15
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,419.66,305.77
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,478.23,347.89
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,489.36,357.02
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,498.33,364.77
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,531.43,389.68
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,553.57,406.17
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,509.23,374.86
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,474.24,350.05
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,423.71,313.61
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,377.96,280.52
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,333.22,248.19
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,285.2,213.42
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,266.12,199.62
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,247.02,185.63
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,191.68,144.64
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,146.16,110.84
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,154.91,117.74
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,168.22,135.06
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,154.31,124.07
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,139.96,112.65
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,122.38,98.56
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,104.33,83.78
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,87.05,69.17
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,69.41,53.94
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,51.72,38.45
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,33.69,22.35
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,17.45,3.72
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.83,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,40.16,27.23
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,74.37,54.63
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,187.32,144.45
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,299.12,229.89
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,336.41,257.19
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,373.19,284.01
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,407.07,308.47
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,440.24,332.21
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,577.91,433.97
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,712.16,529.22
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,723.16,534.19
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,732.15,538.57
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,838.17,617.38
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,906.29,664.16
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,777.9,571.49
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,628.72,459.71
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,739.8,545.48
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,810.78,597.69
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,686.86,506.5
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,568.38,416.64
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,624.68,462.67
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,653.05,485.79
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,587.1,434.22
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,536.07,394.24
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,500.84,367.75
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,457.38,332.04
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,398.98,286.06
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,365.29,259.83
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,304.56,207.05
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,236.72,146.85
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,184.14,105.71
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,133.91,72.66
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,83.69,52.07
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,63.55,47.63
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,63.75,48.0
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,63.98,48.39
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,61.57,46.64
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,59.03,44.71
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,55.03,41.33
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,50.91,37.66
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.44,28.45
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,31.03,19.74
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.69,1.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,48.89,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,139.04,91.76
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,248.72,195.31
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,352.06,282.54
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,432.09,349.13
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,523.24,421.5
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,419.25,337.18
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,308.26,244.96
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,382.79,303.88
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,477.1,375.83
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,481.43,376.49
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,501.68,389.1
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,723.72,558.36
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,918.55,694.61
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,940.57,705.44
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,959.52,715.19
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,957.2,710.62
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,961.86,711.09
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,960.83,708.17
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,956.32,703.12
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,944.64,694.22
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,929.51,683.19
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,908.28,668.51
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,883.87,651.77
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,855.11,632.13
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,823.5,610.55
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,787.21,584.5
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,748.53,556.8
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,705.93,525.28
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,661.45,491.84
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,614.11,455.75
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,565.41,417.79
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,514.07,376.79
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,461.95,334.14
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,407.89,289.15
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,354.51,243.95
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,292.61,192.49
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,238.21,147.25
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,184.92,105.79
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,133.94,72.8
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,83.27,53.32
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,65.77,49.3
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,65.73,49.46
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,65.69,49.63
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,62.96,47.61
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,60.07,45.39
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,56.1,42.14
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,50.39,37.19
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,41.27,29.1
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.87,20.29
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,77.96,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,211.67,139.61
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,319.78,252.29
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,434.05,348.7
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,513.24,412.45
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,596.11,475.76
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,664.08,525.27
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,729.59,571.17
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,779.44,604.89
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,828.09,637.06
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,867.72,661.25
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,895.85,677.19
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,922.67,691.95
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,946.6,704.67
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,802.15,601.35
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,603.08,450.87
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,823.61,614.59
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,985.02,722.12
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,981.34,716.03
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,974.01,708.87
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,960.11,698.74
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,942.69,686.46
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,918.73,668.88
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,891.59,649.36
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,860.99,628.68
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,827.56,606.11
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,789.66,580.67
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,749.48,553.55
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,706.3,522.21
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,661.2,488.7
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,612.42,451.93
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,562.45,413.35
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,510.71,372.35
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,458.21,329.67
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,403.86,284.73
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,350.6,239.92
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,288.55,188.61
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,234.08,143.59
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,180.52,102.27
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,129.15,69.62
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,78.33,59.32
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,64.01,47.84
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,62.87,47.09
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,61.61,46.23
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,59.06,44.34
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,56.36,42.27
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,52.59,39.16
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,48.76,35.79
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.31,26.58
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.81,17.67
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.57,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,74.79,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,203.83,130.49
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,305.09,238.97
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,410.73,327.48
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,492.16,393.26
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,577.35,458.37
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,642.08,504.66
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,707.66,549.78
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,759.13,583.95
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,804.93,613.41
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,845.53,637.52
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,884.06,659.82
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,912.02,674.32
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,937.13,686.87
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,945.71,688.62
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,961.37,695.22
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,967.94,697.35
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,971.03,697.49
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,968.0,692.55
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,961.44,685.61
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,948.53,676.21
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,932.16,664.81
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,910.5,650.74
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,885.59,634.69
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,855.1,615.07
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,821.8,593.61
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,784.29,568.17
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,744.42,541.12
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,701.35,510.87
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,656.37,478.6
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,607.99,443.12
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,558.22,405.64
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,506.2,365.4
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,453.47,323.4
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,388.96,274.56
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,352.76,248.17
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,305.01,215.33
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,274.63,197.65
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,235.76,170.61
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,212.94,156.58
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,176.11,138.82
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,161.86,128.15
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,144.53,114.55
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,119.74,94.64
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,85.92,67.02
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,54.95,41.24
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,50.32,37.4
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,45.5,33.17
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,37.26,25.78
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,27.31,16.38
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,44.0,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,123.16,74.62
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,234.34,182.13
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,334.56,265.34
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,413.97,329.34
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,498.28,394.09
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,571.07,446.1
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,639.95,493.14
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,577.81,443.81
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,494.66,378.95
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,664.6,501.78
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,833.36,610.21
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,864.15,624.19
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,892.41,638.04
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,787.32,564.01
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,665.14,476.12
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,810.2,577.67
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,937.08,656.46
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,898.12,629.76
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,844.62,592.52
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,769.62,544.04
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,707.62,502.66
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,745.97,529.82
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,785.24,555.88
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,718.89,511.41
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,660.87,472.5
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,669.87,480.82
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,672.93,484.18
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,663.63,481.03
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,641.29,467.73
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,539.26,392.99
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,467.1,339.8
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,464.56,337.97
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,443.59,318.35
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,388.66,275.79
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,352.8,248.61
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,294.17,198.41
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,229.42,141.82
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,194.46,123.18
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,192.38,133.94
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,156.55,123.81
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,158.34,126.04
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,143.94,114.69
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,129.0,102.8
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,113.04,90.06
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,96.5,76.55
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,79.67,62.32
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,62.32,47.34
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,45.77,32.83
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,28.82,17.35
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,52.22,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,152.79,90.11
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,251.52,195.16
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,352.09,278.72
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,430.36,341.65
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,520.28,409.65
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,566.87,441.69
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,604.91,466.5
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,685.38,518.26
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,758.85,561.93
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,800.94,582.97
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,841.3,602.39
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,871.26,620.62
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,893.35,634.16
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,911.45,644.18
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,926.36,652.34
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,934.73,657.88
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,939.73,661.52
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,937.02,660.07
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,930.87,656.51
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,919.69,650.37
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,905.13,642.15
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,765.3,548.58
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,615.08,442.14
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,603.1,435.08
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,590.31,426.36
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,672.85,489.74
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,724.9,529.7
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,659.17,480.23
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,603.08,438.23
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,578.44,422.5
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,542.29,396.34
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,482.58,350.55
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,439.82,317.73
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,391.36,281.07
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,356.56,254.61
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,298.76,203.94
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,224.79,138.72
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,173.47,100.48
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,124.85,71.37
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,79.41,60.45
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,78.85,60.4
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,77.03,59.13
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,75.04,57.69
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,71.6,55.11
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,66.62,51.12
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,58.71,44.48
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.46,37.3
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,39.08,27.19
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.28,15.87
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,48.22,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,142.71,80.81
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,240.59,188.29
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,338.49,271.69
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,417.51,336.62
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,501.32,402.11
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,574.55,455.96
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,643.36,504.38
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,697.73,540.99
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,751.47,576.26
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,795.24,603.81
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,837.4,629.87
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,867.17,648.15
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,888.78,660.99
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,910.42,673.31
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,929.0,683.62
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,936.86,687.63
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,941.32,689.64
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,940.03,688.02
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,925.57,677.89
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,818.69,602.46
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,690.87,507.08
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,786.2,579.44
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,856.69,628.98
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,761.97,560.07
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,668.49,489.63
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,625.34,459.12
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,583.97,429.35
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,621.35,460.5
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,633.87,471.67
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,586.52,435.54
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,537.91,397.81
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,463.79,340.77
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,415.69,304.84
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,382.45,275.32
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,333.06,229.44
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,274.11,180.69
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,222.22,138.28
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,169.28,98.09
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,117.66,66.64
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,74.8,56.98
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,74.36,56.97
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,71.61,54.89
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,68.61,52.58
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,65.23,50.0
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,61.68,47.17
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,55.29,41.68
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,46.86,34.23
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,36.5,24.97
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,25.78,14.36
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,47.42,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,139.52,74.89
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,243.04,190.59
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,346.66,279.46
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,215.29,175.01
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,58.44,42.78
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,367.85,301.24
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,657.35,523.45
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,709.63,558.01
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,761.24,592.45
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,805.52,620.93
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,843.97,644.84
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,735.32,564.33
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,599.9,458.76
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,552.13,420.98
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,520.53,394.36
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,751.08,569.4
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,936.18,697.7
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,799.12,597.32
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,622.93,463.36
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,784.64,586.52
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,899.68,667.35
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,685.82,512.53
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,451.11,333.78
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,515.38,381.81
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,566.84,419.04
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,661.75,494.08
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,721.21,541.38
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,511.5,384.44
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,336.07,249.65
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,338.64,252.05
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,340.03,253.12
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,396.7,294.93
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,433.5,315.82
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,365.27,263.76
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,338.92,247.15
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,284.94,196.48
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,211.11,127.35
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,179.21,112.98
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,186.95,133.28
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,109.48,85.84
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,63.7,48.06
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,56.19,41.95
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,54.59,40.77
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,52.04,38.83
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,49.36,36.7
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,44.46,32.52
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,39.34,27.96
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,31.25,20.62
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.83,11.75
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,52.12,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,148.19,74.81
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,251.4,196.68
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,353.97,284.73
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,257.87,208.41
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,134.45,105.31
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,131.36,102.46
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,138.97,107.78
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,296.25,235.04
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,429.66,338.71
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,643.66,501.5
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,835.59,634.74
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,865.47,652.17
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,892.65,668.93
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,911.58,679.1
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,927.39,687.29
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,935.13,691.27
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,929.53,686.54
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,687.9,515.33
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,397.29,295.65
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,435.39,324.33
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,471.69,350.32
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,551.47,407.78
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,615.33,452.63
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,667.19,490.78
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,707.62,520.3
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,446.84,333.53
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,205.74,152.28
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,238.96,177.64
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,270.97,201.45
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,356.53,265.08
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,427.45,316.13
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,374.76,277.74
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,334.81,249.03
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,303.5,225.95
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,273.96,204.17
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,275.91,201.46
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,262.38,185.88
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,221.41,152.39
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,162.13,110.17
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,141.28,111.67
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,135.3,107.4
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,125.36,99.58
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,114.96,91.29
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,101.71,80.66
