Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,87.83,69.26
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,72.63,56.3
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,58.57,44.01
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,41.53,29.0
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,24.08,12.12
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,20.11,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,55.69,22.28
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,156.01,119.59
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,242.12,193.13
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,336.53,271.26
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,423.04,340.79
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,382.54,306.39
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,334.53,265.73
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,368.92,290.82
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,402.28,314.18
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,458.71,355.26
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,533.49,408.33
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,708.93,537.06
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,880.08,652.05
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,895.51,658.24
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,914.3,668.05
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,646.52,481.58
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,331.1,245.78
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,654.64,489.82
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,922.71,671.92
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,665.18,491.46
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,382.86,282.03
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,482.55,355.33
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,583.49,425.59
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,700.36,512.91
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,783.34,574.23
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,698.0,510.15
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,618.47,450.8
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,630.68,462.82
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,623.63,459.34
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,577.06,424.13
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,529.63,387.6
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,479.23,347.87
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,428.68,307.01
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,372.15,264.29
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,342.6,243.98
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,286.56,194.36
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,215.09,131.46
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,163.64,94.34
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,114.39,67.3
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,81.43,61.96
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,80.56,61.64
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,78.02,59.77
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,75.26,57.69
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,70.98,54.4
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,64.83,49.4
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,56.81,42.63
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,48.47,35.32
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,35.82,24.07
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,22.7,10.37
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,41.72,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,123.86,50.71
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,225.69,174.43
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,322.44,257.51
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,401.73,322.77
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,485.91,388.57
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,551.68,436.96
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,627.24,490.13
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,681.89,526.38
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,735.9,561.17
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,779.89,587.28
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,822.21,611.71
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,853.46,630.4
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,882.15,647.37
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,902.58,657.57
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,914.38,662.25
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,922.75,666.22
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,927.75,668.19
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,811.53,588.25
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,680.3,493.23
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,798.8,580.67
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,893.93,645.09
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,781.63,565.03
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,664.77,479.06
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,651.48,470.44
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,636.85,460.19
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,684.69,498.3
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,709.02,518.6
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,621.96,453.33
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,548.48,398.23
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,547.52,399.17
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,527.52,383.78
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,476.65,343.74
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,425.62,302.69
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,370.43,260.04
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,333.56,232.19
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,287.93,198.3
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,258.42,178.08
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,176.84,124.82
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,118.72,87.76
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,135.86,106.39
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,151.44,119.6
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,135.09,106.67
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,118.56,93.48
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,101.15,79.51
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,83.56,65.08
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,65.11,49.57
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,46.41,33.54
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,30.14,19.3
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,3.15
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,95.16,73.56
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,203.02,160.16
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,258.21,203.39
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,313.79,246.0
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,318.62,247.33
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,322.49,248.11
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,345.72,263.91
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,368.39,278.94
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,363.67,273.41
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,358.9,268.07
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,417.7,310.38
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,475.06,350.3
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,469.73,344.29
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,464.22,338.69
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,573.77,416.24
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,674.88,484.58
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,755.0,540.05
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,818.12,582.91
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,745.28,531.57
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,674.23,482.09
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,690.3,496.21
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,691.47,498.97
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,598.94,432.28
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,521.04,375.9
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,529.36,383.45
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,518.92,375.09
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,471.14,338.5
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,423.6,301.29
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,371.48,259.54
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,317.48,215.2
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,266.48,174.03
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,217.22,135.53
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,167.14,100.12
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,119.07,74.77
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,93.59,72.26
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,92.57,71.87
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,88.5,68.77
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,83.6,64.93
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,77.24,59.91
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,70.57,54.46
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,60.87,46.11
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.75,37.13
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,36.84,24.71
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.03,7.21
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,32.54,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,90.77,25.42
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,206.8,159.24
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,303.91,242.89
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,383.47,308.75
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,467.98,375.42
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,537.84,427.24
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,617.18,482.98
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,672.86,520.88
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,727.92,557.36
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,773.9,585.47
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,818.33,611.87
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,848.75,627.88
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,876.63,642.01
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,784.87,575.58
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,677.09,495.55
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,709.94,518.16
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,740.86,538.12
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,844.05,609.15
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,917.41,654.73
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,542.49,402.17
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,144.2,104.72
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,147.03,107.6
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,149.78,109.64
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,404.52,300.28
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,635.76,460.63
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,636.24,459.45
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,631.5,456.05
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,628.71,456.08
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,610.39,444.24
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,564.07,410.08
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,516.84,374.45
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,453.62,327.77
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,409.94,296.38
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,369.27,265.51
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,330.08,235.41
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,257.4,185.38
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,213.27,158.21
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,196.79,139.9
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,169.0,119.46
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,119.17,92.91
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,91.46,70.7
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,88.33,68.55
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,84.4,65.66
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,77.71,60.34
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.67,54.56
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,60.94,46.15
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,52.15,38.24
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,36.03,23.92
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.47,4.78
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,24.14,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,70.25,13.15
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,168.99,128.48
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,260.1,206.39
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,352.25,281.66
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,435.51,347.65
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,503.76,399.82
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,574.13,451.77
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,630.72,491.56
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,687.38,530.02
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,739.2,564.11
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,783.02,592.05
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,816.1,612.68
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,846.73,631.58
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,869.09,643.55
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,888.53,653.6
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,899.06,659.12
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,906.34,662.68
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,906.19,660.19
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,902.68,655.7
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,891.71,647.81
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,877.46,637.94
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,854.42,621.13
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,833.61,605.98
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,804.55,586.6
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,772.95,564.77
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,683.93,498.79
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,601.79,437.51
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,572.43,417.09
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,542.69,395.79
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,539.54,394.69
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,518.09,377.88
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,438.29,317.99
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,394.72,286.71
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,359.3,255.1
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,309.13,208.21
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,265.48,179.37
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,248.59,174.51
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,185.34,121.33
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,106.83,67.24
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,86.95,66.63
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,85.93,66.2
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,82.81,63.85
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,78.55,60.52
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,72.69,55.89
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.54,50.85
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,57.05,42.75
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,47.16,34.02
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,32.88,21.21
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.68,2.4
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,48.34,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,134.37,19.06
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,256.07,197.37
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,371.66,297.6
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,455.43,367.19
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,543.64,436.13
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,373.43,301.14
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,129.44,99.78
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,263.64,209.23
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,406.25,320.01
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,436.73,340.62
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,466.01,360.4
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,397.82,305.41
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,310.79,236.37
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,456.93,346.79
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,584.43,438.94
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,577.66,431.61
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,569.69,424.17
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,595.3,441.11
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,619.17,456.5
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,492.12,364.06
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,359.3,265.75
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,377.5,279.29
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,394.59,291.55
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,614.13,458.94
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,781.05,578.83
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,663.83,490.85
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,556.93,409.18
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,598.16,443.37
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,613.09,455.75
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,470.4,348.5
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,373.77,275.94
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,389.37,286.81
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,392.31,286.61
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,346.69,252.96
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,300.95,220.15
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,276.84,201.21
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,250.07,180.36
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,213.93,155.65
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,182.46,135.93
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,172.17,136.65
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,155.23,123.58
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,138.13,109.98
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,120.53,95.78
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,85.02,66.49
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,53.63,40.12
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,47.63,34.86
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.82,27.83
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.74,17.7
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,32.83,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,90.13,1.88
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,214.4,163.47
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,320.43,255.51
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,404.18,325.37
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,500.0,401.14
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,573.13,455.97
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,647.89,509.93
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,568.75,447.21
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,467.33,365.3
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,509.25,395.24
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,550.19,423.35
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,727.39,556.4
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,894.88,670.5
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,905.27,673.59
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,922.42,682.43
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,928.47,684.98
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,931.06,685.46
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,927.64,680.74
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,920.69,673.89
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,907.04,664.12
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,889.96,652.22
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,867.35,636.95
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,841.58,619.61
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,810.64,598.57
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,776.92,575.63
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,582.11,432.43
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,404.4,296.87
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,422.89,311.05
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,434.48,319.41
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,434.74,319.57
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,431.18,316.55
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,428.26,312.7
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,407.16,290.35
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,350.26,243.37
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,298.26,200.52
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,253.15,165.24
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,218.63,141.08
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,159.45,97.35
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,95.28,61.32
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,82.01,62.63
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,81.45,62.55
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,79.19,60.9
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,76.06,58.49
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,70.78,54.31
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,65.27,49.77
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,56.41,42.16
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,48.44,34.96
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,32.91,20.88
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,26.79,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,77.12,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,198.68,149.91
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,299.75,237.85
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,383.72,308.52
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,473.65,381.2
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,548.61,438.29
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,620.69,490.8
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,567.69,447.02
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,494.4,387.17
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,411.72,320.59
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,323.78,249.21
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,619.15,477.49
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,876.79,659.38
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,703.01,530.33
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,495.63,371.94
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,579.62,434.68
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,677.22,504.14
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,647.53,479.45
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,603.98,446.01
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,633.97,467.48
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,671.36,493.35
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,669.48,490.55
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,665.61,486.58
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,734.17,540.15
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,773.28,570.65
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,735.67,544.24
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,695.9,515.19
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,612.26,451.1
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,544.18,398.59
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,534.27,392.46
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,510.69,373.31
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,459.18,331.58
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,401.99,284.79
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,348.59,240.11
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,296.84,196.47
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,243.29,152.1
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,191.15,111.52
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,159.14,99.94
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,162.48,118.4
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,112.34,87.12
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,71.92,54.38
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,71.03,53.87
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,70.14,53.31
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,66.33,50.35
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,60.47,45.51
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,52.18,38.39
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,43.59,30.72
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,31.42,19.36
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,30.47,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,153.52,114.82
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,251.97,200.48
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,349.69,281.71
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,441.08,355.35
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,523.6,419.55
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,616.78,488.33
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,674.09,528.72
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,730.81,567.8
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,783.4,601.9
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,834.68,634.32
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,865.04,651.72
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,887.33,663.59
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,910.07,675.79
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,929.62,685.84
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,936.84,689.12
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,940.53,690.29
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,929.49,680.78
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,924.72,675.71
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,911.1,665.97
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,894.06,654.14
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,871.58,637.51
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,845.96,618.94
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,815.2,598.21
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,781.67,575.61
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,743.46,548.14
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,703.06,517.87
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,659.11,485.48
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,613.41,451.1
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,564.51,413.54
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,514.64,374.29
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,462.45,332.24
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,404.81,285.22
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,349.74,239.25
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,295.3,193.42
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,240.14,148.24
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,186.39,106.97
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,134.0,73.6
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,76.69,57.65
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,69.36,51.99
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,68.81,51.85
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,67.73,51.26
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,66.64,50.63
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,62.62,47.45
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,58.44,43.99
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,49.35,36.15
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,41.41,28.98
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,28.03,16.5
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.88,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,121.11,89.08
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,222.4,176.07
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,305.82,246.3
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,395.31,319.0
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,490.8,393.58
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,575.78,457.8
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,633.57,498.63
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,691.65,538.19
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,753.39,579.3
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,806.67,613.41
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,838.22,633.11
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,867.23,651.08
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,891.38,664.37
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,907.29,672.11
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,915.9,676.42
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,921.05,678.61
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,920.89,676.07
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,917.09,671.31
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,904.01,661.65
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,879.42,644.5
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,862.3,631.48
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,841.4,616.02
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,810.46,595.13
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,776.73,572.35
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,738.49,544.89
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,697.94,514.32
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,653.97,481.69
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,608.2,447.05
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,558.95,409.19
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,508.48,369.39
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,455.94,327.57
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,402.83,284.08
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,348.3,238.19
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,287.28,187.23
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,231.8,141.28
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,177.58,99.55
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,123.72,65.72
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,72.23,54.02
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,68.06,50.93
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,60.86,45.27
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,59.02,44.01
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,57.08,42.62
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,53.78,40.01
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,50.37,37.17
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,44.17,31.75
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,37.76,25.88
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.61,13.5
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
