Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,51.69,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,205.99,137.02
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,331.25,259.88
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,420.14,334.41
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,514.14,407.7
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,584.79,458.57
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,657.01,507.66
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,709.29,540.92
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,756.58,569.42
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,797.32,591.28
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,835.94,610.93
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,863.25,625.69
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,887.62,638.6
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,894.24,640.2
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,906.56,645.75
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,912.08,648.37
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,914.03,648.95
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,908.63,644.33
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,899.63,637.59
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,884.77,627.57
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,866.41,615.49
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,841.69,598.67
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,813.78,579.89
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,781.6,559.12
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,746.57,536.36
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,706.82,507.57
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,664.77,476.75
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,619.29,443.91
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,572.03,408.94
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,521.41,370.77
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,469.61,330.52
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,415.73,287.34
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,361.41,242.85
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,300.4,193.6
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,247.77,151.06
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,192.38,108.85
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,138.65,73.72
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,86.29,51.83
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,64.25,47.03
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,62.95,46.27
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,61.57,45.41
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,58.9,43.35
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,56.11,41.13
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,51.47,37.42
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,46.69,33.37
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,37.56,25.4
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.59,15.14
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,18.24,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,131.35,83.43
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,242.29,188.11
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,326.28,258.01
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,415.94,329.04
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,491.24,385.63
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,569.49,441.7
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,487.44,377.06
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,396.63,305.7
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,597.91,454.62
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,781.94,578.75
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,813.53,595.21
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,842.49,611.43
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,866.72,624.52
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,887.86,635.66
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,889.84,635.98
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,894.13,638.13
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,894.35,636.53
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,890.82,632.73
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,876.47,624.02
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,858.68,613.22
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,832.37,595.71
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,809.82,580.67
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,777.91,560.57
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,743.22,537.76
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,704.7,510.06
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,663.77,480.1
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,618.27,446.99
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,571.04,411.74
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,468.83,337.07
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,402.5,289.65
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,390.98,276.5
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,356.81,241.51
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,300.41,194.59
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,244.42,148.58
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,188.36,105.61
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,133.75,70.24
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,79.99,49.14
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,67.94,50.29
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,59.97,44.05
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,58.41,43.03
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,55.56,40.89
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,52.58,38.57
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,48.14,34.97
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,43.58,31.03
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,34.72,23.22
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.48,14.11
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,46.09,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,187.18,118.31
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,303.87,239.0
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,392.81,313.94
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,486.09,387.69
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,553.45,436.22
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,621.76,482.45
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,676.35,518.18
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,730.21,552.21
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,769.87,575.57
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,807.42,597.12
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,836.77,614.11
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,863.37,629.25
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,875.0,635.13
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,888.6,642.5
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,894.84,645.54
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,897.55,646.53
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,892.36,641.29
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,883.63,634.01
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,868.43,623.98
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,849.86,611.9
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,824.11,594.32
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,795.57,574.95
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,661.29,478.86
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,532.57,384.88
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,604.23,439.97
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,647.09,471.78
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,602.69,438.66
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,556.93,404.21
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,397.88,288.74
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,288.4,210.06
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,331.67,237.27
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,349.88,239.97
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,298.59,197.86
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,250.58,159.41
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,184.23,121.88
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,180.24,133.17
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,133.53,96.61
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,98.61,75.59
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,110.3,85.62
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,124.4,97.64
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,97.85,76.21
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,78.01,60.0
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,68.21,51.84
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,57.97,43.01
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,43.87,30.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.89,15.4
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,135.15,80.58
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,256.33,200.37
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,343.77,275.11
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,437.87,351.79
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,524.84,419.57
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,610.56,483.0
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,417.65,331.93
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,153.71,117.83
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,292.81,229.05
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,437.76,339.29
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,357.68,275.41
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,245.54,187.14
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,455.06,348.49
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,647.93,488.35
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,786.72,589.79
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,886.19,656.53
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,881.56,650.65
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,873.39,643.28
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,784.93,580.23
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,673.43,496.46
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,745.52,551.28
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,785.24,580.09
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,683.02,504.04
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,580.06,426.09
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,458.96,337.96
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,351.18,258.15
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,398.88,293.56
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,438.25,321.53
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,455.38,333.04
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,446.71,321.61
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,393.8,277.68
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,340.76,232.95
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,286.17,186.91
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,232.33,142.31
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,178.56,101.26
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,126.47,68.52
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,85.01,64.59
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,100.36,77.45
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,81.55,62.35
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,61.36,45.9
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,58.28,43.47
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,55.06,40.83
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,49.95,36.53
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,44.67,31.87
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.59,22.09
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,23.53,11.58
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,132.21,75.23
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,251.5,196.3
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,337.98,271.06
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,431.14,348.05
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,506.97,407.8
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,581.22,463.25
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,386.2,309.06
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,157.8,121.73
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,289.01,226.98
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,425.49,331.49
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,302.35,234.02
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,157.24,118.49
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,203.04,153.76
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,248.6,187.94
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,593.91,454.11
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,875.54,651.23
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,587.6,443.56
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,262.0,194.83
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,361.8,270.03
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,447.92,332.58
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,545.38,404.48
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,631.74,466.54
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,447.79,332.96
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,276.37,204.92
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,451.05,336.7
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,595.76,439.46
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,575.14,424.38
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,541.35,398.78
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,491.69,359.31
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,441.36,318.36
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,374.79,269.05
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,337.44,244.53
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,295.98,205.31
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,234.5,148.27
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,183.55,109.83
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,134.81,79.59
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,114.55,89.45
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,153.15,121.41
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,118.13,93.19
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,82.27,63.83
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,77.19,59.77
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,71.89,55.37
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,62.58,47.51
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,52.89,39.02
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,39.85,27.39
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.84,11.92
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.32,1.41
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.69,14.1
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.63,30.16
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,62.62,46.16
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,84.11,63.84
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,105.14,80.77
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,132.56,102.92
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,159.92,124.66
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,294.04,232.23
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,433.36,338.67
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,466.9,361.86
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,499.39,384.46
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,583.59,444.92
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,650.18,491.19
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,603.47,454.18
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,541.12,406.81
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,714.42,536.76
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,852.93,633.14
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,747.98,555.93
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,636.31,471.97
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,626.78,464.5
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,615.78,455.35
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,579.08,428.31
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,540.84,400.31
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,525.84,389.53
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,509.18,377.28
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,392.75,292.33
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,289.93,216.47
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,338.12,252.21
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,378.44,280.17
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,313.6,232.96
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,264.04,197.75
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,164.81,123.26
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,63.79,45.44
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,103.74,77.52
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,139.54,106.14
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,82.08,63.72
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,18.51,10.18
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,16.29,8.38
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.08,6.54
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.87,4.65
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.66,2.74
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.46,0.82
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.26,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.07,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.87,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.45,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.58,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.18,5.03
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,22.0,12.69
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,30.84,20.32
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,40.58,28.61
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,36.79
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,59.22,44.12
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,96.3,74.45
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,124.84,97.54
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,138.67,108.44
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,152.44,119.23
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,137.5,106.62
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,123.31,94.74
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,125.85,96.59
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,128.41,98.45
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,186.86,144.72
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,245.05,189.82
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,251.03,194.12
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,256.85,198.42
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,274.06,211.18
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,290.68,223.37
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,247.92,190.32
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,206.35,158.09
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,205.21,157.26
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,204.02,156.34
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,232.15,178.2
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,258.85,198.77
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,217.63,166.99
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,177.4,135.87
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,188.3,144.59
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,198.32,152.53
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,203.57,156.63
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,207.28,159.53
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,189.05,145.21
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,178.58,137.48
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,156.0,126.76
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,125.49,101.6
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,111.5,90.32
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,97.35,78.71
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,82.31,65.97
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,67.11,52.88
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,52.13,39.83
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,36.98,26.4
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,23.8,14.46
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,10.55,0.91
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,45.56,17.74
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,92.73,70.6
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,144.82,116.7
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,196.81,161.83
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,244.13,201.67
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,292.34,241.04
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,208.87,170.21
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,127.7,100.37
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,145.54,114.55
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,163.37,128.4
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,244.56,193.15
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,313.35,246.31
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,330.56,258.09
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,347.35,269.59
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,371.73,287.32
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,395.23,304.2
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,532.62,407.88
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,662.82,501.13
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,650.79,490.23
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,637.48,479.5
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,544.12,410.25
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,458.57,346.04
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,493.48,372.42
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,518.06,390.33
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,489.17,368.61
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,461.26,347.83
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,427.87,322.99
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,396.27,299.39
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,367.25,277.66
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,336.82,254.83
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,340.83,254.89
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,340.6,249.15
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,299.19,215.36
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,258.09,182.46
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,217.07,153.61
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,181.4,132.13
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,159.07,129.03
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,153.8,125.12
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,137.97,112.27
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,121.69,98.9
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,86.63,69.3
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,55.87,42.93
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,49.48,37.37
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,41.27,29.95
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,30.27,19.79
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.9,4.57
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,158.75,67.71
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,311.4,246.61
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,401.01,325.88
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,496.42,403.89
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,565.95,457.53
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,637.05,509.59
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,689.95,545.35
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,737.99,576.17
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,777.43,598.68
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,814.73,618.93
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,841.53,632.64
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,865.36,644.17
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,872.51,645.12
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,884.87,649.79
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,889.14,649.18
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,889.83,646.5
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,883.61,639.56
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,873.8,630.58
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,858.28,620.02
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,839.26,607.38
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,814.97,590.83
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,787.31,572.15
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,754.02,550.33
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,717.88,525.43
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,677.65,497.03
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,635.02,466.2
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,589.06,431.79
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,541.25,395.05
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,489.65,353.76
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,436.84,310.48
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,382.79,265.78
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,328.24,219.79
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,271.58,172.11
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,215.1,125.98
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,158.75,84.85
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,103.62,54.65
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,54.49,40.1
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,53.31,39.31
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,51.99,38.44
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,50.65,37.53
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,47.58,35.01
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,44.42,32.33
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,36.4,25.5
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,32.02,21.56
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,24.35,14.42
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.41,1.19
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,171.21,63.63
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,340.78,272.51
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,431.42,355.15
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,527.93,435.6
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,596.59,490.22
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,662.26,539.87
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,714.93,577.49
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,766.46,612.96
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,805.04,637.15
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,841.33,659.2
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,859.72,668.42
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,883.49,681.6
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,898.64,688.97
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,910.33,694.06
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,913.93,693.69
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,913.82,690.99
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,907.19,684.02
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,896.81,674.71
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,880.56,662.88
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,860.67,648.69
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,833.87,628.79
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,803.83,606.74
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,769.9,583.04
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,733.0,555.89
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,692.01,524.71
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,648.53,491.04
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,600.52,453.09
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,550.64,412.82
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,498.26,368.93
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,444.55,323.02
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,388.7,275.64
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,332.28,226.87
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,274.9,177.12
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,218.04,129.72
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,160.29,87.13
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,95.07,49.61
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,57.3,43.05
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,55.82,41.98
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,54.19,40.83
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,52.51,39.62
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,49.89,37.54
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,43.19,31.84
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,38.6,27.84
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,33.9,23.52
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,25.39,15.48
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.55,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
