Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,109.8,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,282.25,210.01
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,378.97,306.46
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,483.18,392.98
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,555.26,448.21
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,628.95,501.22
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,683.49,536.76
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,732.88,566.9
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,773.78,589.83
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,812.36,610.36
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,839.21,626.36
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,862.96,640.38
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,878.18,647.58
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,882.18,647.61
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,885.31,646.99
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,884.75,644.16
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,878.05,637.6
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,867.59,628.89
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,849.88,616.93
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,828.59,602.84
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,803.09,585.63
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,774.13,566.18
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,739.04,541.45
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,701.04,514.23
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,658.36,482.68
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,613.32,448.68
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,564.43,411.5
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,513.8,371.91
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,460.24,328.75
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,405.66,283.51
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,349.38,236.79
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,292.84,189.34
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,234.81,141.49
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,177.25,97.8
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,111.82,57.03
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,59.82,44.78
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,58.29,43.7
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,56.71,42.53
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,54.61,41.06
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,52.48,39.52
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,44.32,32.61
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,40.63,29.37
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,34.17,23.65
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,27.53,17.35
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,13.55,0.64
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,106.44,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,275.04,200.3
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,371.46,298.08
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,475.43,384.29
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,546.64,440.05
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,619.49,494.02
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,673.25,531.25
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,721.95,563.38
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,761.32,587.26
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,798.41,608.94
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,825.67,623.47
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,849.86,635.81
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,864.23,642.09
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,867.65,641.24
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,871.37,641.07
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,871.43,638.64
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,863.77,631.36
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,852.44,621.94
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,835.46,610.71
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,814.93,597.24
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,788.94,579.43
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,759.6,559.32
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,724.59,534.04
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,686.74,506.34
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,644.73,474.45
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,600.33,440.12
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,552.38,403.22
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,502.71,363.9
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,449.9,321.1
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,395.94,276.21
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,340.28,229.12
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,284.31,181.62
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,227.31,134.94
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,163.56,87.21
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,107.21,54.48
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,59.86,44.45
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,58.33,43.37
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,56.76,42.21
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,54.67,40.77
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,52.56,39.24
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,44.01,32.03
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,39.91,28.46
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,33.85,23.11
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,27.67,17.16
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,13.65,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,84.38,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,227.98,161.1
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,324.46,259.29
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,429.33,347.97
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,507.7,411.27
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,588.04,472.1
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,643.14,511.97
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,697.63,550.0
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,736.71,575.11
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,779.13,602.05
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,805.81,617.82
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,829.51,631.46
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,845.23,639.54
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,857.52,645.38
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,853.71,640.05
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,853.81,637.71
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,846.3,630.34
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,835.2,620.77
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,818.54,607.37
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,798.41,591.83
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,772.42,572.69
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,743.24,551.04
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,708.98,525.56
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,671.96,497.75
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,631.02,465.83
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,587.78,431.66
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,540.51,394.46
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,491.61,355.12
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,439.87,312.81
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,387.18,268.78
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,332.35,222.51
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,277.4,176.14
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,214.95,125.76
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,159.97,85.25
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,104.89,54.21
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,61.97,45.83
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,60.52,44.82
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,59.04,43.74
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,51.62,37.86
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,49.46,36.28
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,45.96,33.38
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,42.41,30.28
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,35.19,23.9
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,27.74,16.8
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,13.74,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,24.36,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,71.15,45.82
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,128.96,101.1
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,185.61,150.28
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,233.47,190.71
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,281.76,230.16
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,322.49,262.02
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,378.36,304.33
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,280.29,223.78
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,168.25,131.23
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,184.69,143.8
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,201.09,155.77
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,215.0,165.25
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,228.79,174.43
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,412.25,313.21
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,578.26,429.0
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,582.11,427.36
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,584.22,426.3
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,598.2,436.25
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,609.39,444.01
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,674.36,492.28
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,713.15,521.28
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,680.19,498.75
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,644.71,474.27
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,605.55,445.48
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,563.88,413.9
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,498.07,364.13
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,443.78,323.21
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,410.16,296.15
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,371.58,263.98
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,320.76,220.13
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,263.3,169.13
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,214.42,130.42
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,163.05,94.02
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,135.81,90.8
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,155.82,123.77
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,146.29,116.33
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,128.07,101.71
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,112.26,89.08
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,96.06,75.86
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,79.46,61.99
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,62.48,47.47
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,45.96,33.03
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,27.62,16.59
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.05,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.2,3.5
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,26.9,16.25
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,41.8,29.01
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,59.09,43.57
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,76.02,57.56
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,41.46,28.88
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,61.45,45.01
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,115.84,88.64
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,303.94,239.21
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,470.86,364.76
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,349.35,269.49
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,204.83,155.82
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,367.16,280.74
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,500.9,377.95
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,562.34,420.69
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,607.7,451.78
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,653.92,484.38
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,685.49,506.35
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,705.37,520.65
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,706.68,521.91
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,674.53,498.18
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,639.78,472.45
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,601.4,443.63
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,560.79,412.48
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,515.89,377.43
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,466.65,338.29
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,416.63,297.48
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,365.74,254.96
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,312.81,210.31
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,259.98,165.78
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,206.45,122.43
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,153.96,84.31
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,101.7,56.06
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,67.13,50.54
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,59.73,44.58
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,58.7,43.88
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,56.08,41.89
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,53.39,39.77
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,49.29,36.34
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,45.13,32.65
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,36.71,25.18
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,26.61,15.57
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,13.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,59.83,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,171.2,109.99
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,269.96,213.62
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,371.9,300.6
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,451.06,366.16
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,530.84,429.46
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,446.45,360.19
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,327.19,262.33
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,288.45,228.85
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,232.77,181.82
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,373.65,293.51
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,515.49,400.95
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,455.77,352.12
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,409.75,313.99
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,270.68,207.32
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,146.12,109.43
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,225.3,170.59
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,314.58,237.55
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,302.1,227.09
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,282.5,211.65
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,525.8,398.88
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,710.11,532.52
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,677.45,506.62
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,642.13,479.51
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,516.39,384.38
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,409.74,303.6
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,414.11,306.48
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,409.36,301.45
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,357.94,262.57
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,311.32,228.12
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,296.68,206.82
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,255.14,160.24
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,201.16,116.77
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,148.72,79.4
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,95.79,51.86
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,63.67,47.31
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,62.66,46.66
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,56.06,41.31
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,53.68,39.53
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,51.25,37.63
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,47.04,34.11
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,42.75,30.32
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,34.66,23.17
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,26.3,14.88
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,14.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,53.99,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,158.62,97.05
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,258.67,203.58
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,360.21,290.53
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,445.63,361.72
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,534.3,432.79
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,591.99,476.21
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,649.22,517.79
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,698.81,551.57
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,746.92,583.38
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,770.46,597.09
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,795.69,611.94
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,815.67,623.17
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,832.3,632.04
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,835.67,631.18
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,828.93,623.51
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,824.09,617.93
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,815.59,609.99
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,798.38,597.2
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,777.73,582.2
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,753.04,563.57
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,724.97,541.83
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,690.93,515.89
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,654.09,487.54
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,613.0,454.66
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,569.6,419.53
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,522.62,381.81
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,473.98,341.94
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,422.33,299.1
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,369.75,254.62
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,314.86,207.91
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,259.85,161.45
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,204.17,116.69
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,149.1,77.79
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,86.38,44.43
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,56.15,40.92
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,54.79,39.96
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,53.43,38.96
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,51.19,37.37
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,48.93,35.68
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,41.36,29.32
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,37.98,26.31
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,30.97,20.06
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.76,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,50.75,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,150.02,86.85
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,251.66,197.45
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,353.16,284.48
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,439.2,356.38
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,529.08,428.67
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,587.46,472.8
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,645.43,515.04
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,696.17,549.55
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,741.19,578.93
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,769.22,596.15
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,794.37,611.16
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,813.11,621.76
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,828.51,630.05
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,825.55,625.04
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,826.24,622.87
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,820.1,616.34
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,810.36,607.52
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,793.67,595.06
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,773.52,580.36
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,747.36,560.62
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,718.08,537.58
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,684.03,511.54
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,647.25,483.13
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,606.32,450.26
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,563.16,415.21
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,516.77,377.91
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,468.74,338.47
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,417.34,295.64
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,365.06,251.29
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,311.3,205.41
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,257.43,159.91
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,195.24,110.6
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,140.69,72.58
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,86.63,46.49
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,59.82,43.97
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,58.62,43.14
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,57.44,42.3
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,49.73,36.15
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,47.06,34.11
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,43.02,30.7
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,38.91,27.05
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,31.5,20.44
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.88,12.32
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.82,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.2,1.87
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,30.69,18.84
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,49.1,34.56
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,71.16,53.02
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,92.48,70.58
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,129.04,100.67
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,178.12,140.22
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,201.73,158.05
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,225.02,175.27
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,419.61,329.51
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,600.88,465.79
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,620.16,476.82
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,637.22,486.84
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,730.08,554.71
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,808.02,607.15
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,802.47,600.52
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,793.37,592.1
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,776.66,579.62
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,756.62,565.02
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,731.27,545.48
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,706.67,525.91
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,673.11,500.36
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,636.89,472.52
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,596.17,441.07
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,553.39,407.42
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,489.29,357.68
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,437.27,317.44
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,376.5,272.18
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,331.15,239.76
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,294.94,211.88
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,262.96,187.0
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,228.67,160.73
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,194.64,136.36
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,158.85,114.21
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,135.06,106.16
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,123.3,96.9
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,111.03,87.08
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,97.55,76.28
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,83.49,64.78
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,69.13,52.73
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,54.21,39.94
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,39.41,26.96
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,24.16,12.06
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,23.52,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,64.57,28.74
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,148.65,113.51
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,217.31,172.64
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,275.48,221.47
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,335.51,270.21
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,379.73,305.26
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,423.78,339.27
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,430.13,341.61
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,433.36,341.49
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,482.31,377.5
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,530.52,412.05
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,564.08,435.05
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,595.95,456.56
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,581.56,443.59
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,565.43,429.72
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,591.21,447.43
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,614.33,462.77
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,607.33,456.57
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,598.64,449.34
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,616.88,461.86
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,622.67,465.1
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,590.64,440.67
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,558.15,415.89
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,557.03,415.23
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,540.86,401.82
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,469.69,346.63
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,415.74,305.66
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,381.01,277.98
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,345.62,249.26
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,307.11,217.88
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,268.17,186.3
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,210.53,134.89
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,138.26,76.04
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,92.51,56.82
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,79.42,60.89
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,78.08,59.98
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,76.78,59.07
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,68.15,52.08
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,59.03,44.53
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,52.65,39.09
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,46.03,33.22
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,34.04,22.57
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,23.55,11.08
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
