Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,43.38,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,185.86,134.21
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,286.82,229.2
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,368.25,298.63
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,457.84,371.44
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,518.41,418.77
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,578.77,463.99
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,627.7,497.58
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,675.16,528.8
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,704.32,546.48
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,730.88,562.02
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,744.45,567.06
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,759.0,572.8
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,763.51,573.86
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,764.58,572.75
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,759.39,566.78
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,750.67,558.64
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,734.61,545.84
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,715.23,530.19
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,689.72,510.54
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,664.45,490.7
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,631.31,466.1
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,595.56,439.09
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,555.62,408.62
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,513.36,375.51
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,468.27,339.16
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,421.62,300.6
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,371.38,257.91
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,320.11,213.86
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,267.69,169.97
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,208.86,122.43
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,154.41,82.02
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,100.8,51.15
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,56.66,41.85
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,55.65,41.25
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,53.4,39.49
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,51.12,37.66
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,48.28,35.46
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,41.56,29.82
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,36.35,25.24
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,31.03,20.34
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,22.73,12.17
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.14,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,109.44,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,265.36,191.02
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,384.91,307.88
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,465.51,377.07
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,543.63,440.35
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,599.14,481.71
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,653.88,520.37
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,694.73,547.47
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,733.51,572.22
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,758.57,587.7
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,780.62,600.95
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,786.46,602.75
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,795.62,607.09
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,797.0,605.5
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,794.79,601.65
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,786.68,594.19
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,774.96,584.43
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,756.07,571.01
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,733.79,555.13
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,706.04,533.05
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,675.32,508.61
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,640.45,481.7
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,602.92,452.31
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,561.34,418.59
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,517.66,382.59
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,470.16,343.59
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,421.23,302.52
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,370.1,258.99
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,318.28,214.29
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,264.92,168.62
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,211.65,124.69
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,150.62,79.36
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,97.44,49.44
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,55.33,40.94
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,54.24,40.26
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,52.7,39.08
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,51.19,37.89
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,44.19,32.13
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,41.61,29.99
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,36.82,25.79
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,31.98,21.29
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,22.8,12.12
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,14.55,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,54.96,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,197.48,136.37
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,307.55,244.07
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,387.07,312.23
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,469.61,379.59
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,527.37,425.39
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,585.11,468.81
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,627.22,499.02
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,667.79,527.33
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,534.92,422.37
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,372.98,292.2
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,364.25,283.79
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,341.92,264.76
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,362.66,279.49
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,394.06,301.81
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,424.23,323.54
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,452.44,343.5
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,451.19,341.89
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,448.95,339.67
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,492.64,371.5
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,522.82,392.59
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,564.59,424.37
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,578.67,434.29
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,467.0,348.28
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,374.95,278.48
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,404.35,297.24
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,406.85,291.2
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,315.26,225.19
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,265.55,195.31
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,246.07,167.57
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,198.92,115.6
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,146.21,76.99
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,94.51,48.38
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,55.95,41.11
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,54.92,40.49
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,53.43,39.35
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,47.44,34.41
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,44.53,32.13
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,41.59,29.69
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,36.82,25.46
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,32.01,20.95
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,22.39,11.3
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,23.4,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,153.74,101.29
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,251.33,197.73
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,333.93,268.75
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,421.91,341.39
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,485.61,392.09
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,546.53,438.88
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,594.69,474.44
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,641.5,507.53
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,670.22,526.29
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,696.49,543.04
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,714.33,553.51
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,726.16,559.67
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,520.44,403.56
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,282.79,216.39
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,404.05,310.46
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,518.41,395.05
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,611.31,465.86
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,684.73,520.42
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,562.91,425.74
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,442.15,332.25
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,460.26,345.71
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,468.15,350.68
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,486.48,363.41
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,485.58,359.63
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,395.89,292.48
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,332.44,247.24
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,328.08,237.03
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,298.35,203.22
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,251.49,171.11
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,228.26,160.87
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,178.86,117.22
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,115.61,70.66
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,83.74,64.9
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,82.37,64.1
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,79.71,62.04
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,77.45,60.26
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,71.15,55.07
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,64.66,49.52
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,55.78,41.68
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,44.39,31.41
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,27.45,14.91
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,10.54,1.41
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,18.48,9.32
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,29.08,18.4
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,39.71,27.4
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,50.8,36.72
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,62.58,46.47
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,102.57,79.18
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,142.96,111.49
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,166.53,130.15
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,189.95,148.49
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,104.93,79.96
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,29.13,18.16
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,135.95,104.45
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,259.03,200.02
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,226.46,173.61
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,205.91,157.05
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,341.15,261.28
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,452.25,342.72
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,272.42,207.85
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,96.76,71.4
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,94.05,69.53
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,91.36,67.41
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,87.37,64.29
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,83.4,61.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,56.69,40.0
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,30.06,18.68
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,20.76,11.17
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,22.95,13.01
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,34.44,22.42
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,20.73,11.3
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.04,0.13
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.6,0.02
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.99,1.44
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,19.37,10.15
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,30.42,19.78
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,41.49,29.36
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,54.03,40.06
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,66.8,50.8
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,112.81,89.23
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,159.29,127.25
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,139.82,110.42
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,122.04,95.13
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,129.88,101.06
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,137.74,106.93
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,165.02,128.69
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,191.95,149.93
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,192.61,150.11
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,193.38,150.46
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,177.52,137.67
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,162.22,125.37
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,143.97,110.57
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,126.16,96.14
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,92.27,69.09
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,58.48,41.91
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,118.24,89.8
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,176.1,135.26
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,190.3,146.3
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,203.41,156.52
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,181.66,139.68
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,160.75,123.57
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,177.89,136.97
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,184.38,141.81
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,149.2,115.0
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,108.77,83.52
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,95.53,76.5
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,82.47,65.58
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,72.02,56.78
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,61.47,47.79
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,50.79,38.65
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,39.71,28.97
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,29.08,19.5
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,18.48,10.0
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,10.54,2.0
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.9,1.08
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.67,2.59
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,59.66,44.87
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,116.23,91.72
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,129.94,102.47
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,143.56,113.05
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,159.78,125.73
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,175.87,138.16
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,186.19,145.8
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,196.41,153.33
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,187.49,145.6
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,179.02,138.35
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,216.67,167.92
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,253.25,196.19
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,236.08,182.49
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,219.61,169.52
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,207.3,159.85
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,195.36,150.51
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,211.88,163.11
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,227.33,174.69
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,186.46,143.02
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,146.91,112.3
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,202.7,155.16
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,250.03,190.07
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,155.26,117.45
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,61.94,44.96
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,67.7,49.84
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,73.47,54.68
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,85.32,67.71
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,96.24,77.36
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,84.0,67.06
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,71.63,56.55
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,59.13,45.86
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,46.5,34.85
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,43.6,31.97
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,41.48,29.31
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,24.44,11.54
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,7.28,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,36.3,15.28
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,89.85,68.24
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,132.26,105.81
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,174.36,142.25
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,211.65,174.04
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,248.88,205.03
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,277.29,227.41
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,304.84,248.57
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,328.08,265.81
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,350.39,282.02
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,309.11,247.2
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,280.83,222.73
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,291.75,230.38
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,302.28,237.58
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,309.43,242.22
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,316.19,246.56
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,309.35,240.67
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,302.75,235.07
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,296.44,229.9
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,290.25,224.87
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,191.06,147.8
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,94.88,71.44
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,68.7,50.42
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,42.48,29.15
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,27.85,17.22
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.25,5.25
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,41.12,28.17
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,69.08,51.07
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,58.4,42.42
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,47.73,33.78
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,71.7,53.57
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,93.78,71.77
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,61.89,48.12
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,28.2,19.06
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,24.66,16.02
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,21.12,12.94
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,17.15,9.44
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,13.18,5.91
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.65,2.73
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.14,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.5,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,126.07,59.31
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,245.03,193.18
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,323.32,263.01
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,410.69,336.5
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,220.58,182.78
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.28,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.16,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.05,0.22
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.93,0.93
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,24.27,14.43
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,40.66,27.86
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,64.2,46.93
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,87.89,65.88
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,95.54,71.93
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,103.14,77.95
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,137.08,104.77
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,170.53,130.82
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,169.35,129.79
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,168.16,128.84
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,155.13,118.62
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,142.44,108.71
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,104.65,78.83
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,66.44,48.31
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,99.19,74.75
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,130.28,99.66
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,113.68,86.54
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,97.19,73.51
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,80.76,60.43
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,63.68,46.71
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,61.89,47.74
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,60.11,46.45
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,52.11,39.66
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,44.12,32.81
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,43.38,32.22
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,52.65,40.16
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.88,32.16
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,34.88,23.66
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,21.57,8.36
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.38,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.78,1.44
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,14.5,6.45
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,20.23,11.42
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,26.41,16.74
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,32.6,22.01
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,45.01,32.45
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,57.44,42.81
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,72.79,55.5
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,88.76,68.58
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,98.4,76.34
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,108.0,84.02
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,162.13,128.22
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,216.2,171.59
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,217.56,171.9
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,219.01,172.43
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,216.31,170.03
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,213.76,167.83
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,268.29,211.21
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,313.94,246.94
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,302.57,237.64
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,291.53,228.78
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,292.1,229.11
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,291.48,228.39
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,257.27,201.46
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,225.6,176.69
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,181.53,142.0
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,135.98,105.99
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,142.34,111.3
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,147.82,115.89
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,114.79,89.32
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,81.66,62.39
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,91.46,74.05
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,100.49,82.05
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,87.57,71.03
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,74.5,59.76
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,61.29,48.3
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,47.93,36.5
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.22,25.02
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,22.03,13.02
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,11.87,1.74
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.82,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
