Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,511.54,435.87
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,569.45,488.14
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,621.43,532.1
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,660.92,562.84
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,698.65,590.87
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,724.53,608.83
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,747.53,624.13
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,761.29,630.84
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,771.58,634.85
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,773.1,632.86
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,770.92,628.24
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,762.55,619.42
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,750.43,608.02
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,732.91,592.48
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,711.76,573.9
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,684.3,549.52
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,653.58,522.52
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,618.2,492.49
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,579.94,459.6
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,538.02,422.32
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,493.7,382.4
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,445.32,339.08
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,395.2,293.44
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,342.54,245.2
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,288.92,196.07
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,234.0,147.13
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,178.89,101.6
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,123.78,64.32
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,69.95,43.36
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,54.85,43.23
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,47.08,36.52
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,45.11,34.83
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,43.15,33.09
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,39.82,30.16
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,36.5,27.08
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,30.72,21.59
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,24.89,15.35
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,12.16,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,132.0,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,310.01,212.34
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,400.87,330.25
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,491.74,411.16
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,550.52,462.18
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,609.16,509.87
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,648.48,539.01
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,679.82,560.8
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,706.0,579.65
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,729.45,596.04
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,743.08,604.04
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,753.35,609.47
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,756.28,608.86
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,755.58,605.75
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,747.7,597.83
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,736.17,587.23
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,718.26,571.15
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,696.86,552.37
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,670.39,529.67
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,640.63,504.21
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,606.03,475.58
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,568.6,444.16
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,527.11,408.24
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,483.36,369.74
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,436.52,328.51
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,387.97,284.95
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,336.76,238.71
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,284.65,191.58
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,230.52,143.99
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,176.28,99.76
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,121.67,63.07
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,68.11,42.18
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,54.0,42.13
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,46.22,35.45
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,44.23,33.76
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,42.25,32.01
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,39.34,29.47
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,36.47,26.81
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,30.71,21.37
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,24.9,15.13
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,12.18,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,112.81,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,275.97,179.25
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,359.19,295.48
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,450.14,377.68
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,509.9,429.93
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,569.59,479.19
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,610.03,509.21
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,648.67,536.23
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,675.35,555.34
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,699.3,571.84
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,707.16,574.68
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,717.66,580.08
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,721.16,580.78
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,721.23,579.05
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,713.98,571.97
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,703.28,561.81
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,686.95,546.67
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,667.28,528.93
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,642.21,506.99
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,614.03,482.43
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,580.9,454.64
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,545.15,424.26
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,505.52,389.48
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,463.89,352.49
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,418.53,312.58
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,371.74,270.74
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,322.72,226.72
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,273.16,182.3
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,222.1,137.96
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,171.19,97.05
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,113.97,58.47
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,64.79,39.82
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,52.56,40.01
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,51.26,39.07
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,49.5,37.61
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,47.8,36.13
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,40.11,29.49
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,36.49,26.21
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,30.54,20.64
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,24.49,14.25
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,12.08,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.36,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.63,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,9.65,2.43
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,13.18,5.49
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,16.7,8.52
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,20.24,11.5
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,23.77,14.44
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,27.31,17.38
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,30.86,20.3
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,33.96,22.78
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,37.07,25.24
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,81.22,61.51
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,127.45,98.88
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,103.14,78.8
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,79.75,59.58
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,53.53,38.19
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,27.39,16.81
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,73.99,54.77
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,120.79,92.49
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,135.46,104.19
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,149.82,115.65
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,125.57,96.26
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,101.64,77.08
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,91.55,69.01
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,81.53,60.97
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,78.86,58.77
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,76.17,56.57
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,71.71,53.06
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,67.25,49.54
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,36.18,24.2
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.28,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.84,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.39,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.51,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.63,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.19,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.88,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,100.93,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,247.85,138.61
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,339.75,276.91
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,437.31,365.76
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,499.09,420.58
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,560.98,472.8
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,604.63,507.13
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,646.63,538.54
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,674.74,558.29
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,700.13,575.46
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,709.99,579.59
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,722.45,585.7
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,726.68,585.96
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,727.43,583.73
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,721.49,576.8
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,711.98,566.75
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,695.52,552.36
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,675.64,535.28
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,651.06,513.65
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,623.21,489.32
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,589.98,461.31
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,553.98,430.65
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,513.96,395.6
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,471.65,358.07
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,425.89,317.74
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,378.51,275.31
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,328.16,230.02
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,276.87,183.99
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,224.16,138.15
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,171.36,95.73
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,118.26,60.79
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,66.14,41.36
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,53.85,41.49
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,46.2,35.0
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,44.22,33.32
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,42.25,31.6
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,38.92,28.71
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,35.59,25.67
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,29.81,20.25
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,23.97,13.94
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,10.81,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,91.39,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,226.27,112.46
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,318.99,255.89
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,406.69,334.69
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,468.5,387.76
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,531.18,438.69
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,570.86,468.71
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,605.02,493.25
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,634.54,515.07
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,661.49,534.48
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,676.81,544.14
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,688.99,551.34
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,694.37,553.02
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,696.39,552.03
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,691.14,545.73
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,682.51,536.95
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,667.89,523.57
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,650.0,507.7
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,627.11,488.08
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,599.71,464.88
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,568.53,439.25
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,534.77,411.13
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,497.2,378.85
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,455.98,343.17
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,411.67,304.95
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,366.05,264.9
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,318.35,222.4
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,270.37,179.85
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,220.12,137.08
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,170.26,97.72
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,120.83,65.64
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,73.13,47.68
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,56.4,43.16
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,54.82,42.0
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,53.16,40.63
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,51.58,39.26
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,47.49,35.76
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,43.38,32.05
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,35.46,24.79
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,27.34,16.35
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,13.05,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,0.74
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,1.87
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,33.94,23.3
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,59.22,44.61
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,37.5,26.16
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,17.19,8.9
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,18.52,9.99
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,42.86,30.42
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,67.29,50.74
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,51.3,37.35
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,35.35,24.0
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,29.6,19.18
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,23.85,14.36
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,81.56,62.38
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,138.79,109.34
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,119.67,93.66
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,100.76,78.2
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,134.32,105.79
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,166.27,131.81
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,136.25,107.48
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,106.7,83.47
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,135.21,106.69
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,159.91,126.63
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,152.44,119.34
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,138.49,109.47
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,132.38,110.84
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,122.01,102.25
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,107.14,89.39
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,91.87,75.99
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,75.58,61.57
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,58.9,46.52
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,42.13,31.1
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,25.07,14.74
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,12.77,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,13.72,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,34.04,6.76
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,105.88,81.83
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,163.66,134.39
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,221.34,184.73
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,268.51,225.17
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,306.3,256.55
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,343.87,286.75
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,372.1,308.36
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,399.19,328.5
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,420.83,343.25
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,441.04,356.54
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,454.96,366.36
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,467.47,375.0
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,386.62,309.01
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,309.62,245.95
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,363.82,288.27
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,405.35,319.27
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,438.97,343.79
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,460.17,358.26
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,448.84,348.23
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,435.26,336.42
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,340.38,262.99
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,256.94,199.06
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,229.65,178.14
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,206.83,160.56
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,190.58,148.0
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,175.02,136.0
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,154.33,120.04
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,134.75,104.94
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,105.65,81.65
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,76.39,57.92
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,68.75,54.42
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,61.0,47.92
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,52.11,40.24
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,43.24,32.47
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,34.38,24.66
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,25.54,16.76
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,17.59,9.56
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.66,2.12
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.28,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,14.1,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,39.5,26.29
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,62.79,47.26
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,98.17,77.99
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,126.28,102.31
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,149.02,121.59
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,171.57,140.31
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,191.1,156.05
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,210.23,171.21
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,139.27,111.31
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,71.69,54.16
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,83.13,63.53
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,94.6,72.85
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,72.61,54.49
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,51.29,36.77
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,73.08,54.51
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,95.04,72.23
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,96.32,73.06
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,97.6,73.9
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,98.85,74.9
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,100.09,75.9
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,213.1,166.04
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,314.06,243.72
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,252.87,195.79
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,201.46,156.24
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,162.42,125.56
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,124.83,95.96
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,125.65,96.82
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,126.13,97.4
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,130.54,100.85
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,132.72,103.01
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,120.1,97.51
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,107.84,87.26
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,94.38,75.85
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,80.76,64.16
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,61.38,47.44
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,47.91,35.58
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,37.77,26.37
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,27.36,15.89
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,13.82,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,55.78,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,145.38,11.2
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,254.16,195.53
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,354.4,286.71
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,420.54,345.21
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,487.86,402.45
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,540.09,445.51
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,596.96,490.21
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,632.04,516.35
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,664.3,539.81
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,684.85,553.92
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,702.26,565.52
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,709.11,569.76
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,707.87,567.97
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,705.95,565.39
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,700.39,559.87
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,685.96,546.64
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,668.07,530.65
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,644.49,510.18
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,617.57,486.83
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,585.14,459.03
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,549.9,428.51
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,510.16,393.12
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,468.16,355.35
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,422.96,315.7
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,376.13,273.86
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,326.33,228.77
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,275.83,183.27
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,223.7,137.89
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,171.58,96.15
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,119.19,62.02
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,61.19,37.69
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,50.11,37.93
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,48.66,36.83
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,46.75,35.22
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,44.87,33.58
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,41.18,30.45
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,37.49,27.15
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,28.66,19.09
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,22.91,12.72
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,11.31,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,62.47,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,158.4,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,271.75,212.76
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,375.52,309.79
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,441.84,368.59
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,509.45,425.47
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,552.28,459.47
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,599.29,494.82
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,630.23,516.03
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,658.66,534.4
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,677.39,544.94
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,692.99,552.97
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,698.9,555.22
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,701.38,554.73
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,691.99,544.66
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,683.84,535.37
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,670.0,522.38
