Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,652.81,506.78
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,630.48,486.5
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,604.93,463.67
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,573.55,437.93
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,539.47,409.66
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,501.21,376.92
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,460.68,341.82
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,416.8,304.36
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,371.35,264.81
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,322.85,222.42
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,273.51,179.25
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,222.33,136.13
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,165.31,91.43
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,113.03,57.41
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,61.71,38.06
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,50.78,38.35
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,49.36,37.29
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,47.49,35.8
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,45.67,34.29
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,42.02,31.14
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,35.14,25.0
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,29.07,19.36
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.9,12.62
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.31,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,84.86,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,199.2,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,313.31,247.09
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,420.09,351.42
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,485.37,411.41
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,551.25,468.89
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,598.36,507.95
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,638.39,538.95
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,668.8,560.92
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,696.69,580.17
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,714.63,591.19
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,729.37,599.57
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,734.33,599.88
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,735.67,597.52
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,729.55,589.84
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,719.74,578.91
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,704.1,564.67
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,684.85,547.57
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,659.5,524.87
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,630.8,499.39
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,597.27,470.91
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,560.8,439.57
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,520.38,403.71
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,477.51,365.21
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,430.35,323.26
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,381.41,279.0
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,330.51,232.66
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,278.52,185.42
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,224.64,138.07
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,170.5,94.21
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,116.14,58.48
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,62.78,39.14
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,50.56,39.14
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,48.5,37.5
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,45.92,35.34
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,39.3,29.51
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,36.22,26.79
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,33.17,23.93
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,27.69,18.71
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.19,12.44
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.87,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,73.13,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,178.84,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,288.51,224.51
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,385.98,320.43
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,450.82,378.67
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,511.81,430.88
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,556.83,467.03
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,600.34,500.23
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,630.67,523.5
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,658.48,543.95
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,676.26,555.32
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,690.91,564.16
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,696.6,566.73
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,698.87,566.41
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,689.88,556.57
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,682.08,547.48
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,668.08,534.95
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,650.75,519.78
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,628.31,499.62
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,602.69,476.8
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,571.54,450.39
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,537.69,421.35
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,499.91,387.86
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,459.93,352.01
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,415.94,312.97
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,370.4,271.9
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,322.39,228.0
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,273.61,183.69
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,217.66,135.4
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,166.49,94.25
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,114.83,60.08
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,64.32,40.71
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,53.14,41.07
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,51.8,40.08
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,49.59,38.27
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,47.42,36.42
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,39.7,29.62
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,36.0,26.2
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,29.52,20.11
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,22.91,12.86
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.31,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.17
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.13,19.03
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,44.64,32.83
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,59.73,46.17
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,75.1,59.49
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,90.25,72.38
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,239.96,202.12
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,384.54,321.96
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,338.58,281.27
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,303.24,249.66
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,233.56,190.91
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,169.45,136.37
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,302.41,246.51
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,411.96,333.71
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,276.4,223.57
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,137.8,108.98
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,129.67,102.21
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,121.73,95.47
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,170.12,135.04
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,216.66,172.5
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,132.71,104.34
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.83
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,36.67,25.15
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,23.83,14.41
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,112.38,87.65
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,189.13,149.69
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,176.79,139.75
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,164.18,129.83
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,130.14,103.12
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,92.12,72.39
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,82.95,68.11
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,73.77,60.26
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,64.12,51.75
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,54.37,43.06
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,43.71,33.49
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,32.63,23.41
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,22.46,14.01
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.31,4.28
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.14,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.31,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.63,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.95,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.26,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.58,0.14
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.91,1.31
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,63.81,50.26
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,127.36,104.96
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,97.47,78.86
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,70.79,55.66
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,47.7,35.68
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,24.7,15.75
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,50.83,38.24
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,77.06,60.61
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,120.64,97.54
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,164.17,134.02
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,155.8,126.82
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,147.74,120.0
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,118.82,95.65
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,90.38,71.63
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,59.75,45.51
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,29.15,19.35
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,46.86,34.53
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,64.62,49.71
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,73.95,57.71
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,83.07,65.55
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,53.04,40.02
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,22.92,14.19
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,53.46,40.6
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,82.72,65.83
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,74.7,62.04
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,66.65,55.02
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,57.73,47.01
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,48.57,38.69
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,38.82,29.71
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,29.08,20.65
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,20.24,12.34
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,11.42,3.71
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.7,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,10.53,3.29
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,15.82,8.04
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,21.11,12.78
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,26.85,17.83
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,32.6,22.81
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,33.05,23.17
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,33.5,23.51
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,53.0,40.31
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,72.62,57.06
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,65.46,50.78
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,58.36,44.6
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,50.83,37.99
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.44
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,59.73,45.37
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,76.19,59.26
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,44.21,32.09
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.92
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,72.2,55.82
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,131.8,105.82
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,139.71,112.39
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,147.39,118.85
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,155.04,125.28
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,162.08,131.2
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,114.97,91.81
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,67.26,51.68
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,113.49,90.47
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,154.0,124.21
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,143.73,115.24
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,135.64,109.47
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,122.67,104.19
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,110.94,94.15
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,97.37,82.15
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,83.47,69.69
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,68.93,56.57
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,54.07,42.91
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,39.48,29.22
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,23.47,13.49
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.9,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.34,0.63
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.06,6.3
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,21.12,12.69
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,28.18,19.04
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,35.26,25.29
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,42.35,31.45
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,37.48,27.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,32.62,22.88
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,36.16,25.92
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,39.71,28.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.15,32.69
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,48.6,36.44
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,41.52,30.28
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,34.44,24.14
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,87.43,69.36
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,141.53,114.6
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,98.13,77.93
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,55.75,42.03
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,59.75,45.46
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,63.75,48.85
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,209.77,169.94
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,336.46,268.92
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,263.31,210.43
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,200.82,161.7
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,190.65,153.68
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,178.59,143.98
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,132.79,106.59
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,87.68,69.39
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,50.8,38.13
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.2,5.8
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,11.88,5.13
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,10.55,3.94
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,26.69,18.63
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,50.29,39.95
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,46.09,36.08
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,41.87,32.03
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,33.42,23.92
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.7,14.54
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,120.44,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,262.64,189.25
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,374.02,311.48
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,435.25,371.04
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,505.03,434.4
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,553.04,476.62
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,599.81,516.12
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,507.81,435.77
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,388.1,331.47
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,404.8,344.11
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,419.81,354.82
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,293.99,247.1
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,164.11,134.45
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,169.34,138.45
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,174.59,142.34
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,133.02,107.09
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,93.26,73.39
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,125.77,100.42
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,157.89,126.78
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,145.57,116.5
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,133.57,106.54
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,140.16,112.03
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,146.55,117.36
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,136.17,108.83
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,125.93,100.42
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,136.04,108.94
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,145.44,116.87
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,116.51,92.94
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,87.68,68.94
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,73.77,57.33
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,59.22,45.1
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,53.0,41.98
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,46.78,36.57
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,49.49,39.05
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,66.07,53.91
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,57.12,45.79
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,50.35,39.43
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,39.8,29.45
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.98,18.04
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,82.3,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,214.17,150.28
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,317.32,263.31
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,386.32,326.45
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,457.2,387.54
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,504.26,426.56
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,550.46,463.01
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,583.37,487.45
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,614.21,509.34
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,630.46,518.82
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,647.39,528.45
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,439.38,361.26
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,193.3,156.67
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,201.44,163.56
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,209.46,169.44
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,343.52,279.3
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,460.14,370.08
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,449.51,359.11
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,437.82,348.26
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,411.02,326.36
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,385.06,305.2
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,335.78,265.73
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,294.75,233.09
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,264.32,208.97
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,237.39,187.74
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,248.39,192.94
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,248.1,187.65
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,220.31,153.43
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,173.07,103.85
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,132.11,83.53
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,112.48,84.4
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,99.7,82.41
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,98.38,81.43
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,87.58,72.06
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,76.43,62.27
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,64.87,52.17
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,51.36,40.04
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,39.91,29.35
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,26.53,15.95
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.56,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,35.2,19.43
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,63.93,49.64
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,95.9,79.39
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,127.15,108.25
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,157.67,135.91
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,188.16,163.02
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,183.79,158.45
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,179.09,153.4
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,196.04,167.84
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,212.62,181.81
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,177.48,150.5
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,154.63,129.9
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,288.65,247.59
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,400.08,343.06
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,340.95,290.63
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,277.42,234.84
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,342.43,290.66
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,399.84,338.64
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,411.05,347.15
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,417.37,350.93
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,370.76,310.38
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,327.8,273.52
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,285.98,237.99
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,250.12,208.06
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,228.73,189.74
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,208.55,172.6
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,180.29,149.34
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,160.38,133.57
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,148.71,120.06
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,135.83,110.81
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,121.25,106.1
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,111.15,97.25
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,98.07,85.34
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,81.78,70.3
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,68.47,57.91
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,54.7,44.86
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,40.43,31.08
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,25.71,16.04
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,13.16,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,92.05,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,231.84,155.69
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,348.39,295.02
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,418.0,362.04
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,489.58,426.58
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,342.97,300.92
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,153.88,132.02
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,172.96,148.72
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,191.7,164.42
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,173.7,147.64
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,148.02,124.33
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,207.26,175.29
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,256.47,216.46
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,288.19,242.28
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,327.51,273.8
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,348.2,290.08
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,367.01,304.58
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,376.26,310.64
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,383.44,314.8
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,394.04,322.05
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,395.6,321.63
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,389.76,314.45
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,381.04,304.26
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,343.11,272.24
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,309.68,244.21
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,275.31,215.34
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,244.16,189.64
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,209.05,163.1
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,182.53,144.58
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,158.93,126.87
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,137.58,111.73
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,123.89,106.37
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,112.18,96.37
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,73.61,61.77
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,49.21,39.6
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,41.33,32.43
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,37.68,28.93
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,31.25,22.6
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.7,15.17
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.16,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
